Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,N Current (Min),A,46.62
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,N Current (Max),A,101.38
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (Min),A,122.62
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (Max),A,180.12
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (Min),A,111.38
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (Max),A,161.62
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (Min),A,174.5
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (Max),A,220.75
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.44
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.62
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36135
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18041
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3004
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (Min),A,39.5
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (Max),A,97.88
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,66.25
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.88
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.38
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.88
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92602
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91775
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,N Current (Min),A,46.5
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,N Current (Max),A,88.88
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.12
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (Min),A,111.88
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (Max),A,186.5
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (Max),A,186.88
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (Min),A,166.38
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (Max),A,203.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.81
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.19
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.31
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33718
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22747
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32482
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (Min),A,51.88
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (Max),A,102.12
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,73.25
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.25
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.38
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.19
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90301
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,N Current (Min),A,50.88
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,N Current (Max),A,93.75
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (Max),A,177.62
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (Min),A,120.38
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (Max),A,181.88
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (Min),A,174.88
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (Max),A,218.25
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.94
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.19
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36565
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06719
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3258
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.62
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.12
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.12
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9494
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91119
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,N Current (Min),A,52.25
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,N Current (Max),A,93.5
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (Min),A,133.62
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (Max),A,195.88
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (Min),A,104.38
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (Max),A,147.88
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (Min),A,169.38
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (Max),A,227.88
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,107.75
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33556
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19844
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33455
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (Min),A,58.88
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (Max),A,120.62
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,79.88
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.75
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.5
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.75
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.69
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94784
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92285
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,N Current (Min),A,52.12
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,N Current (Max),A,119.12
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (Max),A,161.88
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (Min),A,111.75
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (Max),A,179.75
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (Min),A,168.12
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (Max),A,232.88
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.25
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36358
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11617
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30809
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (Min),A,45.25
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (Max),A,100.38
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,62.75
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.5
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.37
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91299
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,N Current (Min),A,89.25
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
