Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,N Current (Min),A,43.88
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,N Current (Max),A,108.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (Min),A,121.88
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (Max),A,206.25
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (Min),A,114.38
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (Max),A,172.62
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (Min),A,169.75
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (Max),A,213.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.75
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.25
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37502
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11226
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34524
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (Min),A,38.88
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (Max),A,91.88
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,64.62
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.62
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.31
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.12
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93399
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91397
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,N Current (Min),A,45.75
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,N Current (Max),A,115.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (Min),A,82.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (Max),A,162.75
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (Min),A,169.25
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (Max),A,226.62
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.19
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36468
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0341
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3124
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (Min),A,45.62
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (Max),A,120.88
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,63.12
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,203.5
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.25
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93054
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92908
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,N Current (Min),A,57.75
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,N Current (Max),A,122.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (Max),A,191.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (Min),A,82.5
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (Max),A,129.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (Min),A,156.38
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (Max),A,247.25
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.56
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.44
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31051
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05953
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36291
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (Min),A,59.25
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (Max),A,109.88
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,78.25
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,143.12
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,203.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.88
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.25
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91415
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92615
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,N Current (Min),A,162.62
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,197.5
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,N Current (Min),A,72.25
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,N Current (Max),A,135.5
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.38
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (Min),A,127.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (Max),A,185.12
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (Max),A,235.88
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (Min),A,201.5
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (Max),A,269.38
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,107.31
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33935
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06893
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32323
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (Min),A,47.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (Max),A,105.62
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.88
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,190.88
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.12
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.38
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.81
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92169
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,N Current (Min),A,52.88
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,N Current (Max),A,124.12
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (Min),A,128.12
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (Max),A,195.62
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (Max),A,140.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (Min),A,179.5
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (Max),A,252.38
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,54.25
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34569
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05867
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34685
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (Min),A,47.62
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (Max),A,101.12
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,65.75
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.75
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.38
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.25
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.81
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94711
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90134
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,N Current (Min),A,58.12
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,N Current (Max),A,116.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (Min),A,132.75
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (Max),A,188.5
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (Max),A,131.5
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (Min),A,177.5
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (Max),A,260.12
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
