Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.12
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39916
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08479
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37295
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (Max),A,2.25
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (Max),A,99.62
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,57.25
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,189.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.37
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.69
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,N Current (Min),A,58.62
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,N Current (Max),A,122.12
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (Min),A,141.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (Max),A,218.38
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (Min),A,90.62
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (Min),A,189.62
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (Max),A,248.75
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.06
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38927
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07921
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3756
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (Min),A,42.62
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (Max),A,112.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,69.75
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.75
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.88
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.88
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.37
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,N Current (Min),A,65.12
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,N Current (Max),A,135.62
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (Min),A,153.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (Max),A,197.38
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (Min),A,104.38
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (Max),A,156.62
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (Min),A,183.38
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (Max),A,261.88
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.5
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41418
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05806
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35647
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (Min),A,37.5
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (Max),A,85.38
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,51.25
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.75
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9487
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,N Current (Min),A,69.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,N Current (Min),A,55.25
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,N Current (Max),A,135.5
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (Min),A,163.38
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (Max),A,213.25
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (Max),A,166.12
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (Min),A,180.75
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (Max),A,241.5
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,115.06
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.19
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40545
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01848
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39342
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (Min),A,52.62
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (Max),A,98.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,67.75
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,141.12
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,203.38
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.88
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.31
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,N Current (Min),A,73.38
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,N Current (Max),A,144.75
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.25
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (Min),A,155.75
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (Max),A,222.62
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (Min),A,91.25
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (Max),A,149.88
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (Min),A,200.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (Max),A,259.88
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,56.19
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41054
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04747
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39117
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (Min),A,39.5
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (Max),A,82.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,59.12
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.5
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.88
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.38
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.19
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.25
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94195
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93338
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,N Current (Min),A,72.62
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,N Current (Max),A,130.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.38
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (Min),A,168.38
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (Max),A,236.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (Min),A,94.12
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (Max),A,149.25
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (Min),A,203.75
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (Max),A,264.75
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.62
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.06
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45693
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01424
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39742
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
