Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (Min),A,43.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (Max),A,100.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,62.88
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.38
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,203.62
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.38
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.88
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.31
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93079
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,N Current (Min),A,69.88
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,N Current (Min),A,64.25
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,N Current (Max),A,126.12
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.75
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (Min),A,173.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (Max),A,222.75
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (Min),A,99.88
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (Max),A,163.12
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (Min),A,222.88
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (Max),A,280.25
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.94
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45946
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04286
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4479
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (Min),A,54.25
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (Max),A,124.38
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,89.38
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.5
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,162.5
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,221.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,190.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.94
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.81
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92712
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,N Current (Min),A,82.38
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,N Current (Min),A,92.5
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,N Current (Max),A,171.62
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,129.88
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (Min),A,172.75
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (Max),A,242.75
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (Min),A,86.5
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (Max),A,140.12
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (Min),A,234.25
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (Max),A,295.12
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,113.87
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45901
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03508
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.406
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (Max),A,3.75
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (Max),A,106.88
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,65.75
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.88
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,148.12
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,198.38
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.69
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.87
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94839
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,N Current (Min),A,59.5
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,N Current (Max),A,156.25
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.12
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (Min),A,190.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (Max),A,241.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (Min),A,77.25
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (Max),A,205.88
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (Min),A,212.88
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (Max),A,272.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.94
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4522
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01747
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39504
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (Min),A,41.12
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (Max),A,106.88
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,63.38
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.88
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,161.38
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.62
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.25
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.75
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,209.75
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.62
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.5
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.07
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,N Current (Min),A,73.62
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,N Current (Max),A,53.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,N Current (Min),A,61.25
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,N Current (Max),A,146.25
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.12
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (Min),A,182.25
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (Max),A,259.25
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (Max),A,183.25
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (Min),A,215.38
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (Max),A,286.25
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-04T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.5
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51269
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02666
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25771
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.38
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.44
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,N Current (Min),A,96.12
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,N Current (Max),A,54.5
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,N Current (Min),A,53.62
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,N Current (Max),A,117.75
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (Min),A,174.5
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (Max),A,241.88
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (Min),A,101.62
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (Max),A,153.62
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (Min),A,130.62
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (Max),A,194.88
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.69
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.56
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5339
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18322
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25817
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
