Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (Min),A,36.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.38
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.12
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.44
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92288
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,N Current (Min),A,75.88
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,N Current (Min),A,50.38
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,N Current (Max),A,104.12
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.12
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (Min),A,172.62
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (Max),A,239.5
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (Min),A,115.88
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (Max),A,188.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (Min),A,136.75
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (Max),A,205.38
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.44
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53268
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14745
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38631
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (Min),A,36.88
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.19
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.25
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94379
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9433
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,N Current (Min),A,54.75
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,N Current (Max),A,91.88
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.88
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (Min),A,187.62
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (Max),A,230.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (Min),A,118.12
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (Max),A,166.88
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (Min),A,171.5
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (Max),A,242.12
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.13
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49548
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09383
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41906
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (Min),A,37.88
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (Max),A,73.75
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.5
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.88
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.19
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.25
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,N Current (Min),A,69.75
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,N Current (Min),A,59.75
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,N Current (Max),A,108.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (Min),A,172.12
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (Max),A,244.75
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (Max),A,158.62
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (Min),A,176.75
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (Max),A,232.62
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.5
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.5
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5125
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14269
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40484
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (Min),A,38.75
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (Max),A,100.5
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,67.12
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,188.62
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,203.5
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.75
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.87
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,N Current (Min),A,57.75
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,N Current (Max),A,135.25
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.38
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (Min),A,189.25
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (Max),A,260.25
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (Min),A,124.25
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (Max),A,183.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (Min),A,178.25
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (Max),A,277.38
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.81
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52401
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15541
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41369
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (Max),A,74.25
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.5
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,186.75
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.88
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,140.25
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,198.62
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.87
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.75
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,N Current (Min),A,65.12
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,N Current (Max),A,122.88
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (Min),A,209.12
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (Max),A,264.75
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (Min),A,139.75
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (Max),A,188.12
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (Min),A,219.25
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (Max),A,282.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.31
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.62
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55038
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17955
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36959
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (Min),A,39.62
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.88
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.38
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.25
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.88
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
