Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,N Current (Min),A,82.38
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,N Current (Max),A,51.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,N Current (Min),A,54.25
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,N Current (Max),A,125.88
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (Min),A,201.62
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (Max),A,316.5
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (Min),A,135.62
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (Max),A,212.38
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (Min),A,202.25
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (Max),A,252.88
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.25
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.19
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55581
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28191
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32845
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (Min),A,41.12
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (Max),A,88.5
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,205.12
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,126.75
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,203.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,197.25
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,N Current (Min),A,76.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,N Current (Min),A,56.25
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,N Current (Max),A,105.75
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (Min),A,226.12
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (Max),A,295.5
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (Min),A,148.25
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (Max),A,241.25
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (Min),A,188.5
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (Max),A,272.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,58.63
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56057
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11556
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38326
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (Max),A,94.25
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,66.25
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.75
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.25
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.12
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.62
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,212.75
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.75
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.25
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.5
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94397
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,N Current (Min),A,66.12
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,N Current (Min),A,68.75
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,N Current (Max),A,129.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.38
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (Min),A,245.38
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (Max),A,306.38
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (Min),A,138.38
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (Max),A,183.25
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (Min),A,200.88
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (Max),A,312.5
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.31
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57983
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09645
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4446
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (Min),A,46.5
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (Max),A,97.5
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,67.12
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,159.75
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,209.25
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.75
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.25
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.88
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,241.5
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,181.5
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.44
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.12
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94971
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,N Current (Min),A,73.25
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,N Current (Min),A,66.12
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,N Current (Max),A,149.75
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.25
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (Min),A,249.5
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (Max),A,319.5
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (Min),A,136.25
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (Max),A,201.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (Min),A,204.75
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (Max),A,330.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.5
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.25
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59683
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12752
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45086
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (Min),A,44.75
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (Max),A,114.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,73.12
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.12
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,254.88
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.38
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.75
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,147.88
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,261.38
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.62
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.37
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.19
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,N Current (Min),A,84.62
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,N Current (Min),A,55.38
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,N Current (Max),A,180.62
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.38
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (Min),A,232.88
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (Max),A,379.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (Min),A,144.75
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (Max),A,243.5
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (Min),A,225.38
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (Max),A,363.75
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.38
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68643
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25771
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4663
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (Min),A,47.88
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (Max),A,136.88
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,91.62
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,205.25
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,274.25
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,230.88
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.62
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.88
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.88
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,285.88
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,213.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.37
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,N Current (Min),A,74.25
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
