Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,N Current (Min),A,58.25
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,N Current (Max),A,170.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.12
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (Min),A,304.38
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (Max),A,390.12
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.12
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (Min),A,166.25
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (Max),A,286.88
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (Min),A,221.25
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (Max),A,372.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.31
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.75
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63027
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06432
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42818
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (Max),A,3.75
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (Min),A,63.75
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (Max),A,133.38
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,89.38
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,173.62
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,261.5
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,207.25
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.5
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,244.75
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,198.88
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,N Current (Min),A,95.25
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.12
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,146.25
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,N Current (Min),A,74.38
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,N Current (Max),A,201.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.88
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (Min),A,284.88
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (Max),A,390.12
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.12
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (Min),A,117.88
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (Max),A,225.38
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (Min),A,242.62
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (Max),A,347.12
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,103.87
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63464
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11531
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48711
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (Min),A,75.75
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (Max),A,188.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,124.38
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.38
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,219.75
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.88
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,335.12
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,242.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.63
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,N Current (Min),A,98.88
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,N Current (Max),A,70.88
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.88
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.05
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.12
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,N Current (Min),A,130.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,N Current (Max),A,239.12
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,180.12
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (Min),A,266.62
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (Max),A,375.25
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.25
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (Max),A,189.88
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (Min),A,251.62
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (Max),A,429.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.62
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,106.81
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70654
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11336
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47778
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (Min),A,67.38
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (Max),A,177.38
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,116.38
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,164.62
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,244.5
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,204.62
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,194.25
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,302.38
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,245.25
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.06
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.69
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,N Current (Min),A,108.75
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,N Current (Max),A,77.62
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,198.25
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,N Current (Min),A,127.62
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,N Current (Max),A,229.62
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,178.25
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (Min),A,254.5
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (Max),A,415.25
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.75
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (Min),A,123.12
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (Max),A,198.38
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (Min),A,275.88
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (Max),A,393.88
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.88
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.63
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.5
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71673
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09612
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47308
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (Min),A,45.38
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (Max),A,127.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,75.12
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,164.62
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,235.12
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,207.5
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,208.5
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.75
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,174.25
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,287.25
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,230.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,N Current (Min),A,118.75
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,N Current (Max),A,71.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,N Current (Min),A,68.38
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,N Current (Max),A,203.62
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.88
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (Min),A,274.25
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (Max),A,421.25
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.25
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (Min),A,157.5
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (Max),A,249.12
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (Min),A,266.5
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (Max),A,381.62
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.62
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.5
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.25
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64358
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09331
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52163
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (Min),A,49.5
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (Max),A,167.38
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,94.88
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,166.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,216.5
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.12
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,205.5
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,179.62
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,305.12
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,250.25
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.81
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,N Current (Min),A,105.75
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,N Current (Max),A,60.12
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,N Current (Min),A,83.62
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,N Current (Max),A,211.25
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.88
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (Min),A,260.62
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (Max),A,368.5
