Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (Min),A,133.88
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (Max),A,231.25
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (Min),A,262.62
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (Max),A,400.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.62
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.75
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64318
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12578
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49834
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (Min),A,85.38
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (Max),A,201.12
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,133.12
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,155.12
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.38
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,210.5
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,339.12
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,262.5
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.25
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.94
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,N Current (Min),A,120.12
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,N Current (Max),A,78.12
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,177.25
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,N Current (Min),A,138.38
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,N Current (Max),A,241.25
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,184.5
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (Min),A,268.5
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (Max),A,352.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (Min),A,116.5
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (Max),A,195.5
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (Min),A,297.88
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (Max),A,418.25
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.38
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.5
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.81
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64211
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10732
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47979
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (Min),A,60.75
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (Max),A,182.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,126.38
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.25
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,220.75
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,192.25
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,177.75
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,310.62
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,244.62
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,N Current (Min),A,112.5
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,N Current (Max),A,68.62
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.12
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,N Current (Min),A,87.25
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,N Current (Max),A,230.12
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.38
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (Min),A,279.75
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (Max),A,384.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.12
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (Max),A,247.25
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (Min),A,265.75
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (Max),A,402.62
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.12
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.87
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72827
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20342
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51537
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (Min),A,70.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (Max),A,227.38
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,151.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,186.25
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,338.12
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,249.25
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,197.38
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,328.62
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,265.38
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.06
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,N Current (Min),A,129.12
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,N Current (Max),A,94.75
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.62
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,200.12
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,N Current (Min),A,118.75
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,N Current (Max),A,342.75
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,234.75
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (Min),A,299.62
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (Max),A,502.12
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.12
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (Min),A,98.5
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (Max),A,210.62
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (Min),A,288.88
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (Max),A,433.75
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.12
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.06
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70138
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19545
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45824
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (Min),A,75.75
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (Max),A,157.62
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,124.88
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,188.25
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,265.12
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,222.12
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,193.88
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,324.62
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,246.12
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.31
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,N Current (Min),A,133.38
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,N Current (Max),A,96.88
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.62
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,198.75
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,N Current (Min),A,158.88
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,N Current (Max),A,255.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,208.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (Min),A,337.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (Max),A,446.88
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.38
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (Min),A,118.75
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (Max),A,185.38
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (Min),A,269.62
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (Max),A,415.25
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.88
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.93
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70214
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15831
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45513
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (Min),A,56.88
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (Max),A,174.88
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,112.75
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,178.38
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,258.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,210.38
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.62
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,188.38
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,298.5
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,245.38
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.94
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.94
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94867
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,N Current (Min),A,125.88
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,N Current (Max),A,93.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.38
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.75
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.75
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,N Current (Min),A,122.12
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,N Current (Max),A,247.5
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,185.88
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (Min),A,308.38
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (Max),A,444.5
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.88
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (Min),A,111.12
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (Max),A,218.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (Min),A,274.62
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (Max),A,387.75
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.88
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.75
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72818
