Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06963
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54955
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (Max),A,3.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (Min),A,73.12
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (Max),A,194.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,130.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,181.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,241.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,211.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,190.38
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,225.12
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,345.75
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,286.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.94
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.44
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,N Current (Min),A,127.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,N Current (Max),A,81.62
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.25
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,N Current (Min),A,128.88
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,N Current (Max),A,248.12
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,184.88
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (Min),A,296.12
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (Max),A,423.38
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.12
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (Min),A,139.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (Max),A,215.38
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (Min),A,311.88
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (Max),A,441.12
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.38
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.5
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74734
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13408
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53393
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (Min),A,79.88
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (Max),A,195.25
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,131.62
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,177.25
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,262.75
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,222.75
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.38
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,212.25
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,355.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,278.88
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.87
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,N Current (Min),A,134.88
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,N Current (Max),A,89.88
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,192.88
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.88
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,N Current (Min),A,138.62
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,N Current (Max),A,254.12
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,199.75
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (Min),A,334.12
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (Max),A,425.75
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.38
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (Min),A,116.5
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (Max),A,198.75
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (Min),A,300.5
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (Max),A,444.5
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75164
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23452
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61337
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (Min),A,126.75
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (Max),A,241.5
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,188.5
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,163.12
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,235.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,205.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.38
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,258.5
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,397.12
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,339.5
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.25
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,N Current (Min),A,144.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,N Current (Max),A,106.88
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.62
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.25
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,N Current (Min),A,197.5
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,N Current (Max),A,324.62
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,252.88
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (Min),A,304.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (Max),A,418.62
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.88
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (Min),A,134.25
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (Max),A,177.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (Min),A,366.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (Max),A,525.38
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.88
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,106.31
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.75
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66125
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00609
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5631
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (Min),A,79.62
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (Max),A,227.5
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,157.25
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,204.88
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.25
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,243.12
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.5
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,244.5
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,388.88
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,320.38
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.25
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.69
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,N Current (Min),A,125.25
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,N Current (Max),A,90.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.12
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,188.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,100.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,N Current (Min),A,114.62
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,N Current (Max),A,270.75
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.38
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (Min),A,280.25
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (Max),A,362.5
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.12
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (Min),A,142.25
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (Max),A,273.12
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (Min),A,333.88
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (Max),A,485.38
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.06
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.69
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68258
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06966
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59231
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (Min),A,94.62
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (Max),A,228.62
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,160.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.62
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,252.75
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,208.75
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.5
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.38
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,263.38
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,388.25
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,322.5
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.44
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,N Current (Min),A,105.62
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,N Current (Max),A,78.75
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.5
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,N Current (Min),A,144.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,N Current (Max),A,290.62
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,213.75
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (Min),A,297.12
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (Max),A,403.75
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.25
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (Min),A,141.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (Max),A,216.12
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (Min),A,351.62
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (Max),A,492.75
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.75
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70956
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14122
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60623
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
