Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (Min),A,134.75
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (Max),A,239.88
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,184.12
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,173.75
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,246.75
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,211.25
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.62
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,301.38
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,404.5
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,352.5
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.25
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.19
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,N Current (Min),A,130.5
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,N Current (Max),A,102.12
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.38
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,189.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.25
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,105.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,N Current (Min),A,195.12
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,N Current (Max),A,280.88
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,240.75
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (Min),A,324.62
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (Max),A,424.12
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.88
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (Min),A,144.38
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (Max),A,201.88
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (Min),A,392.38
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (Max),A,497.62
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.38
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,111.75
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69363
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11473
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61535
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (Min),A,115.38
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (Max),A,235.75
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,178.62
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,162.38
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,236.25
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.75
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.75
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,229.5
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.88
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,294.38
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,430.62
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,351.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.19
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,N Current (Min),A,133.62
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,N Current (Max),A,103.88
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.62
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,197.38
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,N Current (Min),A,175.38
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,N Current (Max),A,299.88
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,231.75
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (Min),A,308.12
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (Max),A,408.75
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.12
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (Min),A,147.12
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (Max),A,251.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (Min),A,392.12
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (Max),A,543.88
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.88
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.5
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.31
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69943
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05638
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61862
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,82.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (Min),A,59.75
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (Max),A,228.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,139.5
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,166.62
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,240.5
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,218.38
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,180.5
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,245.75
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.75
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,250.25
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,438.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,344.5
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.07
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91232
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94919
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,N Current (Min),A,131.25
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,N Current (Max),A,92.5
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,189.75
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.88
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,N Current (Min),A,111.25
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,N Current (Max),A,284.12
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.38
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (Min),A,293.62
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (Max),A,405.25
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.38
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (Min),A,198.25
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (Max),A,265.5
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (Min),A,340.75
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (Max),A,544.25
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.75
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.06
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69534
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14925
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5021
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (Max),A,4.38
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (Min),A,49.62
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (Max),A,155.25
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,89.75
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,170.62
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,240.25
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,207.75
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,175.12
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,273.5
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,214.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,216.38
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,355.25
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,279.5
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.94
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.19
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,N Current (Min),A,121.88
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,N Current (Max),A,91.12
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.25
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,189.12
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.62
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,N Current (Min),A,77.75
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,N Current (Max),A,170.12
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (Min),A,313.5
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (Max),A,414.38
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (Min),A,197.5
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (Max),A,310.62
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (Min),A,297.88
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (Max),A,431.62
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.38
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.31
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70071
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16155
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5725
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (Min),A,54.75
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (Max),A,159.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,106.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,188.38
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,284.12
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,224.62
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,178.38
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,257.88
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,209.38
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,230.88
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,359.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,305.38
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.63
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.37
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,N Current (Min),A,109.88
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,N Current (Max),A,79.12
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,N Current (Min),A,90.25
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,N Current (Max),A,197.62
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (Min),A,310.75
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (Max),A,443.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.75
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (Min),A,205.5
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (Max),A,292.88
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (Min),A,311.5
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (Max),A,449.25
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.25
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.88
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71591
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24987
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53793
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (Min),A,48.38
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (Max),A,121.5
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,73.38
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,182.5
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,282.5
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,241.75
