Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,195.25
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,290.75
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,250.5
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,201.88
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,365.12
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,282.25
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.06
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,N Current (Min),A,120.5
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,N Current (Max),A,85.25
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.5
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,173.25
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,N Current (Min),A,65.75
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,N Current (Max),A,171.75
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.62
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (Min),A,300.88
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (Max),A,433.38
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.12
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (Min),A,232.75
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (Max),A,315.88
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (Min),A,291.62
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (Max),A,467.12
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.25
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.38
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7304
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05037
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49194
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (Max),A,2.62
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (Min),A,52.25
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (Max),A,141.12
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,85.5
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,202.5
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,297.88
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,243.38
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,148.12
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,251.62
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,190.5
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,207.88
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,327.25
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,268.25
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.69
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.5
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94528
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,N Current (Min),A,147.25
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,N Current (Max),A,94.62
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,207.38
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,N Current (Min),A,101.12
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,N Current (Max),A,237.5
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.88
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (Min),A,328.5
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (Max),A,458.38
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.38
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (Min),A,171.75
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (Max),A,273.25
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (Min),A,299.38
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (Max),A,432.12
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.12
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.31
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.94
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7731
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02919
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53353
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (Min),A,64.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (Max),A,172.25
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,112.12
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,216.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,281.25
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,245.5
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,207.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,220.88
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,342.38
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,284.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.5
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.31
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94025
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,N Current (Min),A,146.88
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,N Current (Max),A,96.5
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,207.5
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,N Current (Min),A,127.25
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,N Current (Max),A,223.62
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,183.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (Min),A,348.62
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (Max),A,466.88
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.25
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (Min),A,154.88
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (Max),A,238.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (Min),A,301.75
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (Max),A,426.38
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.25
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.13
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73849
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06551
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46435
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (Max),A,129.62
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,77.75
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,209.12
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,332.5
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,257.5
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,131.88
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,262.62
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,200.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,200.88
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,331.5
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,264.38
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.81
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.56
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9465
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,N Current (Min),A,145.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,N Current (Max),A,94.75
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,212.62
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.25
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,N Current (Min),A,86.88
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,N Current (Max),A,220.25
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (Min),A,348.38
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (Max),A,527.25
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (Min),A,170.75
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (Max),A,295.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (Min),A,285.62
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (Max),A,414.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.88
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.38
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75909
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15923
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5418
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (Min),A,47.38
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (Max),A,140.25
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,87.12
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,241.38
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,364.62
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,292.12
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,188.38
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,256.5
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,220.12
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,220.5
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,363.75
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,300.62
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.19
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,N Current (Min),A,120.38
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,N Current (Max),A,78.62
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,125.5
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,190.12
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.25
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,106.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,N Current (Min),A,94.88
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,N Current (Max),A,204.25
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.38
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (Min),A,391.75
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (Max),A,497.88
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (Min),A,220.62
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (Max),A,296.12
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.75
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (Min),A,304.75
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (Max),A,492.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.69
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72995
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15071
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54339
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (Max),A,3.5
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (Min),A,43.62
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (Max),A,113.62
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,79.75
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,208.75
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,312.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,260.5
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,176.38
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,244.38
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,205.12
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,209.12
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,341.38
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,283.75
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.44
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.37
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95471
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
