Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,N Current (Min),A,113.75
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,N Current (Max),A,71.25
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,202.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,N Current (Min),A,87.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,N Current (Max),A,211.88
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.12
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (Min),A,346.75
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (Max),A,485.62
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.75
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (Min),A,200.62
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (Max),A,308.5
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (Min),A,316.62
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (Max),A,465.38
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.62
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74206
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16579
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54189
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (Max),A,130.62
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,80.88
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,237.75
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,366.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,291.5
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,168.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,254.75
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,219.5
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,231.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,337.88
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,279.88
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.63
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.87
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,N Current (Min),A,104.38
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,N Current (Max),A,75.75
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.12
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.62
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,N Current (Min),A,86.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,N Current (Max),A,202.88
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.12
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (Min),A,364.38
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (Max),A,508.88
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.75
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (Min),A,194.75
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (Max),A,291.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (Min),A,323.12
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (Max),A,445.62
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,56.75
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75418
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14083
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48507
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (Min),A,41.88
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (Max),A,110.25
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,66.88
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,211.62
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,336.88
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,262.38
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,178.88
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,269.25
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,220.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,198.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,319.38
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,251.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95099
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,N Current (Min),A,120.12
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,N Current (Max),A,86.25
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.88
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,186.25
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.25
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,N Current (Min),A,65.5
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,N Current (Max),A,196.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (Min),A,344.5
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (Max),A,495.25
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.12
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (Min),A,199.5
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (Max),A,287.25
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (Min),A,278.12
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (Max),A,428.25
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,83.63
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.75
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7257
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11788
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47127
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (Min),A,39.38
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (Max),A,92.25
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,217.38
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,285.25
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,249.88
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,182.88
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,255.75
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,215.5
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,180.5
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,331.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,257.12
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.62
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.06
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94446
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,N Current (Min),A,124.12
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,N Current (Max),A,88.88
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,N Current (Min),A,61.75
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,N Current (Max),A,182.62
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.88
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (Min),A,337.62
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (Max),A,472.12
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (Min),A,209.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (Max),A,287.88
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (Min),A,266.62
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (Max),A,427.75
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.31
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.81
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64739
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1353
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56448
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (Max),A,201.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,104.75
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,157.5
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,279.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,211.62
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,140.5
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,224.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,182.25
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,223.38
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,357.88
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,292.62
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.75
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.94
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,N Current (Min),A,96.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,N Current (Max),A,62.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,N Current (Min),A,73.88
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,N Current (Max),A,228.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (Min),A,248.25
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (Max),A,425.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (Min),A,178.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (Max),A,258.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (Min),A,314.38
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (Max),A,457.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.12
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.32
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60244
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20754
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62078
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (Min),A,75.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (Max),A,204.62
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,130.5
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,165.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,235.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,192.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.62
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.75
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,242.62
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,385.38
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,305.75
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.44
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.81
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,N Current (Min),A,86.75
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
