Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,N Current (Min),A,110.5
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,N Current (Max),A,234.62
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,174.5
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (Min),A,243.75
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (Max),A,330.25
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (Min),A,174.38
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (Max),A,230.38
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (Min),A,334.12
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (Max),A,483.25
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.62
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56875
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13652
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60287
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (Min),A,47.12
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (Max),A,180.62
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,113.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,134.75
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,227.12
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,135.5
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,215.38
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,194.75
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,367.62
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,282.25
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.81
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,N Current (Min),A,103.88
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,N Current (Max),A,70.62
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,162.75
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,N Current (Min),A,80.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,N Current (Max),A,263.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,170.75
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (Min),A,226.88
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (Max),A,345.12
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (Min),A,156.38
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (Max),A,243.75
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (Min),A,282.38
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (Max),A,487.62
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.38
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.56
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61895
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17556
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50103
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (Min),A,38.12
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (Max),A,161.5
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,71.25
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,161.38
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,239.88
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.12
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,144.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,223.75
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.12
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,335.75
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,234.75
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,N Current (Min),A,93.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,N Current (Max),A,63.12
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,N Current (Min),A,59.75
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,N Current (Max),A,223.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (Min),A,254.38
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (Max),A,343.75
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (Min),A,163.88
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (Max),A,246.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (Min),A,231.88
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (Max),A,436.12
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.62
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.69
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60104
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16887
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47674
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (Max),A,2.62
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (Min),A,38.38
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (Max),A,126.75
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.88
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,154.25
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,271.38
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,213.25
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.25
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,218.62
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.5
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.25
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,254.25
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,208.12
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.5
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.5
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91565
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,N Current (Min),A,81.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,N Current (Max),A,57.12
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,N Current (Min),A,52.75
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,N Current (Max),A,181.38
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.12
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (Min),A,244.25
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (Max),A,372.12
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (Min),A,139.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (Max),A,235.75
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (Min),A,241.75
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (Max),A,361.88
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.75
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6022
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1808
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49929
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (Max),A,99.75
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,173.75
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,276.5
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,214.38
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,128.5
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,201.88
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,164.12
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,274.5
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,210.75
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.13
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.87
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93561
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,N Current (Min),A,88.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,N Current (Min),A,55.62
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,N Current (Max),A,147.38
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (Min),A,246.25
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (Max),A,355.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (Min),A,150.12
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (Max),A,226.75
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (Min),A,255.12
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (Max),A,363.12
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.38
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.06
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5679
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27462
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52551
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (Max),A,3.62
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (Min),A,36.62
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (Max),A,125.38
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.5
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,266.25
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.75
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.88
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,211.62
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,182.25
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,169.88
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,286.25
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.12
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.75
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.81
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95386
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,N Current (Min),A,89.38
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,N Current (Max),A,58.5
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,139.62
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,N Current (Min),A,54.38
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,N Current (Max),A,169.12
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.25
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (Min),A,209.38
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (Max),A,345.75
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (Min),A,173.75
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (Max),A,237.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (Min),A,260.5
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (Max),A,383.62
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
