Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.56
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53036
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20125
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50512
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (Min),A,38.88
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (Max),A,135.75
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,79.5
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,233.75
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.12
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,196.75
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.25
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,177.38
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,283.38
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,230.62
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93768
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,N Current (Min),A,77.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,N Current (Min),A,62.5
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,N Current (Max),A,164.75
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.88
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (Min),A,210.62
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (Max),A,330.5
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (Min),A,163.5
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (Max),A,220.38
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (Min),A,272.75
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (Max),A,382.12
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.75
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49731
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09395
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53521
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (Min),A,60.5
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (Max),A,160.25
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,107.62
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.75
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,175.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.38
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,189.88
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.62
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,186.38
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,293.88
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,240.25
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.44
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.25
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,N Current (Min),A,85.12
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,N Current (Min),A,98.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,N Current (Max),A,209.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.75
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (Min),A,197.12
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (Max),A,286.62
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (Min),A,125.62
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (Max),A,203.75
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (Min),A,281.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (Max),A,389.5
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.88
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.87
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53783
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09755
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52551
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (Max),A,172.75
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,100.62
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,226.62
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.88
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.38
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,162.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,296.38
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,239.88
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.81
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.56
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93536
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,N Current (Min),A,68.25
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,N Current (Max),A,210.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,142.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (Min),A,204.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (Max),A,340.62
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (Min),A,130.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (Max),A,206.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (Min),A,260.12
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (Max),A,394.25
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.88
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.18
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57266
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14141
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46899
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (Min),A,35.62
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (Max),A,137.62
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,66.25
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,163.62
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,242.38
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,196.62
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,196.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.38
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,264.38
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,203.5
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.75
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.81
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,N Current (Min),A,53.62
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,N Current (Max),A,194.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (Min),A,249.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (Max),A,350.38
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.25
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (Min),A,114.38
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (Max),A,226.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (Min),A,232.75
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (Max),A,358.62
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.32
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58627
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15471
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45885
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (Max),A,136.25
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,76.88
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,157.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,236.5
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.75
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.38
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,230.5
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.25
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.37
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91739
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,N Current (Min),A,120.5
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,N Current (Max),A,91.12
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,167.88
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,N Current (Min),A,95.38
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,N Current (Max),A,235.5
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.38
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (Min),A,243.38
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (Max),A,364.88
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (Min),A,92.88
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (Max),A,187.62
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (Min),A,241.12
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (Max),A,381.75
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.43
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49975
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08028
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45541
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (Max),A,1.5
