Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (Max),A,129.25
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,63.25
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.75
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,217.5
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.75
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,188.12
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.12
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,146.38
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,250.5
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,189.62
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.13
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.87
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,N Current (Min),A,104.88
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.62
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,N Current (Min),A,53.25
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,N Current (Max),A,191.38
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.88
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (Min),A,202.62
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (Max),A,317.62
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (Max),A,208.25
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (Min),A,246.38
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (Max),A,361.38
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.5
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.37
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53161
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01888
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45019
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (Min),A,39.12
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (Max),A,183.12
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,91.75
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.75
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,189.5
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.38
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,290.38
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,215.62
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.81
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95096
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,N Current (Min),A,97.62
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,N Current (Max),A,68.75
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,N Current (Min),A,60.75
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,N Current (Max),A,242.25
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (Min),A,224.12
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (Max),A,327.38
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (Max),A,199.88
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (Min),A,251.62
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (Max),A,413.75
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.25
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,128.06
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54855
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13634
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46392
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (Min),A,55.5
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (Max),A,156.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,98.38
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,185.62
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,176.38
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,264.25
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,218.5
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95355
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,N Current (Min),A,113.25
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,N Current (Max),A,76.5
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.25
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.12
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,N Current (Min),A,112.62
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,N Current (Max),A,220.5
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,159.38
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (Min),A,204.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (Max),A,332.75
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (Max),A,169.5
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (Min),A,284.5
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (Max),A,388.62
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.38
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.25
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61724
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26253
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45711
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (Min),A,50.5
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (Max),A,140.75
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,95.12
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,218.75
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.38
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.25
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,253.25
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.5
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,N Current (Min),A,115.5
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,N Current (Max),A,84.75
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.88
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,172.12
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.38
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,N Current (Min),A,129.12
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,N Current (Max),A,214.75
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,173.75
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (Min),A,241.25
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (Max),A,380.75
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (Min),A,99.62
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (Max),A,163.38
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (Min),A,268.5
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (Max),A,390.5
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.25
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.56
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.56
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63702
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13442
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36965
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (Min),A,38.38
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (Max),A,121.62
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,82.12
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,234.38
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.5
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.75
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,232.25
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.75
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.19
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,N Current (Min),A,99.25
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,N Current (Max),A,75.25
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,190.5
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.75
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,N Current (Min),A,76.12
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,N Current (Max),A,198.25
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (Min),A,282.88
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (Max),A,399.5
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.62
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (Min),A,113.62
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (Max),A,200.25
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (Min),A,237.25
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (Max),A,362.62
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.5
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59518
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02107
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38375
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
