Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (Min),A,36.5
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (Max),A,138.12
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,67.62
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.75
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,274.5
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,191.38
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.75
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,163.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,N Current (Min),A,60.75
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,N Current (Max),A,182.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.88
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (Min),A,248.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (Max),A,359.75
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (Min),A,147.75
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (Max),A,205.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (Min),A,208.12
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (Max),A,365.62
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.75
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.5
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60464
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03273
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40768
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (Min),A,37.38
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (Max),A,132.88
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,81.12
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.12
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.62
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,261.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.88
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.88
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93982
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,N Current (Min),A,124.38
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,N Current (Max),A,70.75
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,189.38
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,N Current (Min),A,65.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,N Current (Max),A,166.38
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.38
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (Min),A,228.12
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (Max),A,346.12
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (Min),A,115.62
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (Max),A,204.25
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (Min),A,216.38
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (Max),A,342.25
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.31
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64337
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17281
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38589
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (Max),A,4.62
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (Min),A,43.62
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (Max),A,144.88
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,90.5
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.38
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,165.25
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,267.75
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,216.62
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94162
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,N Current (Min),A,136.38
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,N Current (Max),A,95.62
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,192.25
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,N Current (Min),A,102.12
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,N Current (Max),A,195.62
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (Min),A,264.5
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (Max),A,369.25
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (Max),A,191.12
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (Min),A,255.38
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (Max),A,351.5
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.75
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.19
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67013
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21428
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41534
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (Min),A,50.75
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (Max),A,158.12
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,101.12
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,134.12
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,191.25
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,154.5
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,270.25
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,216.62
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92859
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,N Current (Min),A,128.25
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,N Current (Max),A,96.5
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.62
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.75
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,N Current (Min),A,103.38
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,N Current (Max),A,211.88
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,165.88
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (Min),A,278.75
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (Max),A,360.88
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (Min),A,99.62
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (Max),A,171.12
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (Min),A,232.38
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (Max),A,351.5
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,118.44
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.63
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67486
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19792
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34362
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (Max),A,135.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,77.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,214.88
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.25
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,134.25
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,243.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,184.75
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.75
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.25
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9216
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,N Current (Min),A,120.88
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,N Current (Max),A,92.38
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,189.12
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,N Current (Min),A,89.62
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,N Current (Max),A,225.62
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,150.12
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (Min),A,261.12
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (Max),A,383.88
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (Min),A,101.62
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (Max),A,175.38
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (Min),A,214.12
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (Max),A,330.62
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.44
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.31
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68264
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17232
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34331
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (Min),A,41.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (Max),A,124.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,76.75
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.88
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.5
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,244.75
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,189.75
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
