Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.38
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93313
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,N Current (Min),A,128.38
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,N Current (Max),A,90.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.25
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.25
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,N Current (Min),A,95.88
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,N Current (Max),A,179.5
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.38
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (Min),A,280.12
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (Max),A,374.5
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.62
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (Max),A,190.25
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (Min),A,194.12
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (Max),A,344.5
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.88
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.88
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62502
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04949
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38637
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (Min),A,38.25
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (Max),A,138.62
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,73.25
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.38
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.5
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,148.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,275.38
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,208.75
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.44
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,N Current (Min),A,113.25
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,N Current (Max),A,81.12
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.88
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.75
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,N Current (Min),A,56.38
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,N Current (Max),A,181.12
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.88
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (Min),A,256.25
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (Max),A,351.12
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.12
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (Min),A,130.12
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (Max),A,222.25
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (Min),A,237.25
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (Max),A,369.5
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.38
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60266
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19777
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35042
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (Max),A,115.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,76.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.38
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,182.75
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.88
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,139.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,237.38
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.44
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,N Current (Min),A,133.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,N Current (Max),A,100.38
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,191.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.38
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,N Current (Min),A,96.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,N Current (Max),A,189.38
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (Min),A,256.25
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (Max),A,338.25
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.75
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (Max),A,182.38
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (Min),A,236.88
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (Max),A,348.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,111.87
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.06
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58569
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20885
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36492
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (Min),A,48.12
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (Max),A,142.5
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,88.38
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.5
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.12
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.75
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,156.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,262.12
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,202.62
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.31
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,N Current (Min),A,134.5
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,N Current (Max),A,95.75
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,136.88
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,193.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.5
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,N Current (Min),A,99.5
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,N Current (Max),A,201.88
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,149.75
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (Min),A,257.12
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (Max),A,345.5
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (Min),A,118.5
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (Max),A,173.25
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (Min),A,244.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (Max),A,357.62
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.75
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.25
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.12
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63104
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24871
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.428
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (Min),A,56.75
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (Max),A,153.75
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,102.88
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.5
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,223.5
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,162.75
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,278.5
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,224.38
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,N Current (Min),A,133.88
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,N Current (Max),A,102.12
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.75
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,196.5
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.38
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.38
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,N Current (Min),A,119.62
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,N Current (Max),A,240.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,180.75
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (Min),A,274.25
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (Max),A,403.12
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.88
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (Min),A,114.12
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (Max),A,200.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (Min),A,279.38
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (Max),A,406.25
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.88
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,122.75
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66818
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26043
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40163
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (Max),A,2.5
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (Max),A,121.12
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,84.62
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.75
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,248.62
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,206.12
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.62
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,248.5
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.75
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.75
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93979
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,N Current (Min),A,156.88
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,N Current (Max),A,114.88
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,136.75
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,216.88
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.38
