Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.38
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.88
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,N Current (Min),A,133.75
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,N Current (Max),A,255.25
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,189.62
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (Min),A,312.88
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (Max),A,438.62
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.25
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (Min),A,118.5
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (Max),A,211.62
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (Min),A,265.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (Max),A,388.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.38
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.25
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.25
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60934
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12123
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3995
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (Min),A,36.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (Max),A,114.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,73.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,212.5
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.62
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.12
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.38
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.25
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,253.5
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.69
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,N Current (Min),A,135.62
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,N Current (Max),A,98.5
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,134.25
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.38
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,N Current (Min),A,69.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,N Current (Max),A,184.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (Min),A,254.25
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (Max),A,383.88
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (Min),A,143.12
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (Max),A,227.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (Min),A,251.12
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (Max),A,349.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.37
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.31
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61266
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08064
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36794
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (Min),A,34.25
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (Max),A,122.25
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,68.38
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,183.38
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.25
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.75
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,150.62
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,252.88
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,205.38
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.31
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93231
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,N Current (Min),A,142.5
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,N Current (Max),A,96.75
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.5
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.62
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.75
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,N Current (Min),A,70.38
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,N Current (Max),A,159.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.38
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (Min),A,249.12
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (Max),A,372.12
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.12
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (Min),A,143.38
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (Max),A,200.38
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (Min),A,238.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (Max),A,337.12
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.44
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.31
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55563
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07326
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36916
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (Max),A,148.5
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,94.38
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.38
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,149.62
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,254.12
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.5
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.44
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90954
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,N Current (Min),A,121.25
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,N Current (Max),A,79.12
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.38
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,N Current (Min),A,45.75
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,N Current (Max),A,180.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.88
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (Min),A,206.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (Max),A,321.38
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (Max),A,187.62
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (Min),A,216.38
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (Max),A,315.5
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.94
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.69
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51196
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00813
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3919
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (Min),A,40.88
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (Max),A,127.5
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,82.38
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,105.62
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,175.62
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,140.5
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,252.5
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.25
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.44
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90875
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,N Current (Min),A,91.38
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.88
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,N Current (Min),A,52.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,N Current (Max),A,169.88
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.88
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (Min),A,180.75
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (Max),A,301.88
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (Max),A,218.25
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (Min),A,205.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (Max),A,356.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.5
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50961
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0002
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44094
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (Max),A,205.62
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,104.12
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.12
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,324.75
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,219.62
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.62
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93399
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,N Current (Min),A,88.5
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,N Current (Max),A,62.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
