Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,N Current (Min),A,45.62
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,N Current (Max),A,237.25
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (Min),A,197.5
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (Max),A,285.88
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (Min),A,109.38
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (Max),A,222.38
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (Min),A,224.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (Max),A,424.75
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,114.19
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55361
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03359
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46368
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (Min),A,48.88
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (Max),A,178.75
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,107.12
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,199.5
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.12
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,174.62
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,299.75
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,237.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.12
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91873
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,N Current (Min),A,100.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,N Current (Max),A,63.38
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.12
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,N Current (Min),A,84.62
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,N Current (Max),A,234.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.62
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (Min),A,214.5
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (Max),A,345.62
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (Max),A,208.5
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (Min),A,240.5
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (Max),A,407.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.38
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.19
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49688
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07497
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46059
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (Min),A,53.75
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (Max),A,183.12
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,109.75
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.62
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.88
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,162.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,300.5
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,221.62
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,29.75
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9086
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.75
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,N Current (Min),A,89.25
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,N Current (Max),A,218.88
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.62
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (Min),A,202.88
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (Max),A,307.88
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (Min),A,102.5
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (Max),A,173.25
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (Min),A,227.38
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (Max),A,401.75
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,119.62
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46966
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07909
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42126
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (Min),A,50.12
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (Max),A,162.25
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,106.12
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.62
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.12
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,152.25
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,259.88
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,206.88
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.5
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,N Current (Min),A,100.5
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,167.62
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,N Current (Min),A,87.88
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,N Current (Max),A,205.5
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,145.62
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (Min),A,168.5
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (Max),A,302.12
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (Max),A,176.12
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (Min),A,231.5
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (Max),A,367.38
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.75
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,112.37
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.69
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46899
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0884
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44833
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (Min),A,49.75
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (Max),A,181.62
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,127.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.88
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,155.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,277.25
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,227.75
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.06
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.69
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,N Current (Min),A,81.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,N Current (Max),A,56.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.88
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,N Current (Min),A,101.88
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,N Current (Max),A,218.38
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,162.25
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (Min),A,166.62
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (Max),A,284.75
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (Min),A,105.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (Max),A,167.5
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (Min),A,238.25
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (Max),A,363.25
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.62
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41543
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16402
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51305
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (Min),A,78.38
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (Max),A,200.88
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,137.75
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.38
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,188.5
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,280.75
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,234.25
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.31
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,N Current (Min),A,104.88
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,N Current (Max),A,77.38
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.5
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.88
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,N Current (Min),A,129.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,N Current (Max),A,259.75
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,202.38
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (Min),A,166.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (Max),A,274.38
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (Min),A,88.88
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (Max),A,165.12
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (Min),A,269.25
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (Max),A,404.62
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.12
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,125.38
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
