Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.75
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43954
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14421
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42971
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (Min),A,51.12
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (Max),A,181.62
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,110.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,173.62
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.12
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,283.75
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,203.12
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.5
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94897
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,N Current (Min),A,101.38
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,N Current (Min),A,95.25
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,N Current (Max),A,207.38
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (Min),A,156.25
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (Max),A,304.25
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (Max),A,179.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (Min),A,222.75
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (Max),A,372.5
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,115.69
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47851
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18105
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43087
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (Min),A,48.38
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (Max),A,180.38
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,114.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,149.88
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,283.62
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,214.5
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.19
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,N Current (Min),A,112.12
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,N Current (Max),A,72.12
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.12
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,N Current (Min),A,102.38
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,N Current (Max),A,220.38
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.75
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (Min),A,184.5
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (Max),A,318.38
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (Min),A,75.5
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (Max),A,167.12
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (Min),A,246.88
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (Max),A,371.62
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,130.94
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.62
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5324
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11305
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5028
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (Min),A,57.25
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (Max),A,191.12
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,120.5
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,170.75
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,297.62
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,235.5
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.5
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,N Current (Min),A,85.88
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,N Current (Max),A,61.88
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,N Current (Min),A,105.25
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,N Current (Max),A,219.88
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.88
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (Min),A,188.25
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (Max),A,327.62
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (Min),A,89.88
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (Max),A,187.5
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (Min),A,264.12
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (Max),A,397.62
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.25
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.82
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49447
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20397
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48486
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (Min),A,58.38
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (Max),A,167.62
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,111.88
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.75
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.88
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,144.38
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,278.62
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,216.12
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.12
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,N Current (Min),A,97.5
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,N Current (Max),A,78.75
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.75
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.25
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,N Current (Min),A,118.62
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,N Current (Max),A,232.25
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (Min),A,184.38
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (Max),A,312.88
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (Min),A,85.5
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (Max),A,162.38
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (Min),A,236.38
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (Max),A,385.75
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.75
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,124.25
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43813
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10094
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43526
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (Max),A,178.25
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,116.12
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,147.12
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,263.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,211.25
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.94
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.12
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.927
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91608
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,N Current (Min),A,92.38
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,N Current (Max),A,54.12
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,N Current (Min),A,68.12
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,N Current (Max),A,249.5
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,154.25
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (Min),A,170.88
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (Max),A,284.75
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (Min),A,75.25
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (Max),A,146.38
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (Min),A,202.25
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (Max),A,365.62
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.44
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.87
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48519
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04396
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4309
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
