Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (Min),A,61.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (Max),A,186.88
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,113.12
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,101.38
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,202.38
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.38
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,169.38
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,287.25
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,223.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.06
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.5
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90723
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,N Current (Min),A,78.62
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,N Current (Min),A,89.12
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,N Current (Max),A,204.88
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.38
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (Min),A,193.62
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (Max),A,302.62
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (Max),A,160.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (Min),A,218.25
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (Max),A,348.88
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.94
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47701
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00981
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46606
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (Min),A,67.25
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (Max),A,194.5
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,121.5
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.12
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,219.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,154.62
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,299.62
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,231.38
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.5
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.94
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,N Current (Min),A,81.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,N Current (Min),A,106.25
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,N Current (Max),A,212.75
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (Min),A,173.25
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (Max),A,323.38
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (Min),A,97.5
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (Max),A,161.75
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (Min),A,206.5
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (Max),A,355.5
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,115.88
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50344
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03459
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51064
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (Min),A,74.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (Max),A,184.38
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,140.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,227.75
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.75
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,201.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,319.12
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,253.5
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.81
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93213
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,N Current (Min),A,116.75
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,N Current (Max),A,220.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,174.62
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (Min),A,190.88
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (Max),A,315.88
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (Min),A,77.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (Max),A,137.75
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (Min),A,248.38
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (Max),A,384.88
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,111.94
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43667
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00832
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48544
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (Min),A,63.62
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (Max),A,175.5
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,122.88
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,204.88
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,167.12
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,284.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,230.25
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.62
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.87
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,N Current (Min),A,64.5
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,N Current (Min),A,90.62
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,N Current (Max),A,215.88
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,156.75
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (Min),A,183.25
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (Max),A,290.38
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (Max),A,157.12
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (Min),A,226.12
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (Max),A,372.75
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.75
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,113.13
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43835
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12282
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50658
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (Min),A,52.75
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (Max),A,166.12
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,111.75
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.62
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.25
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,187.38
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,168.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,305.5
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,241.62
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.69
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,N Current (Min),A,83.62
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,N Current (Min),A,88.75
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,N Current (Max),A,202.5
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (Min),A,179.38
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (Max),A,261.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (Min),A,107.5
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (Max),A,219.62
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (Min),A,252.88
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (Max),A,374.75
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.88
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.5
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43816
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14995
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39083
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (Min),A,39.5
