Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (Max),A,167.5
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,83.12
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,175.5
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.88
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,281.88
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.5
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.25
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93707
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,N Current (Min),A,71.25
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,N Current (Min),A,46.5
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,N Current (Max),A,190.5
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.62
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (Min),A,170.38
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (Max),A,261.5
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (Min),A,130.62
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (Max),A,189.38
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (Min),A,172.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (Max),A,348.38
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.31
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.56
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41659
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26366
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46145
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (Max),A,161.88
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,94.25
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.75
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.25
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.5
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,153.25
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,275.25
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,213.75
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,N Current (Min),A,62.5
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,N Current (Min),A,64.12
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,N Current (Max),A,180.5
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (Min),A,156.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (Max),A,224.5
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (Min),A,137.5
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (Max),A,232.38
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (Min),A,212.88
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (Max),A,339.12
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.88
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48269
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31923
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42885
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (Min),A,34.38
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (Max),A,135.62
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,67.38
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.38
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.75
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,144.25
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,211.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.25
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,153.38
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,258.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,203.12
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.19
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,N Current (Min),A,76.62
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,N Current (Min),A,44.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,N Current (Max),A,149.12
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (Min),A,182.62
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (Max),A,284.25
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (Min),A,160.5
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (Max),A,253.12
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (Min),A,196.5
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (Max),A,355.75
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.44
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42919
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2932
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46743
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (Max),A,184.5
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,114.25
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,211.75
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,201.38
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.25
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.88
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,297.25
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,234.12
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.69
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93448
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,N Current (Min),A,47.88
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,N Current (Max),A,199.75
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.88
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (Min),A,138.25
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (Max),A,285.12
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (Min),A,102.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (Max),A,227.75
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (Min),A,203.38
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (Max),A,343.25
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.25
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.12
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.19
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41817
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29696
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49648
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (Max),A,4.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (Min),A,59.12
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (Max),A,213.88
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,129.75
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.5
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,232.25
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,180.38
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,316.5
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,245.12
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.06
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93475
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,N Current (Min),A,74.88
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,N Current (Min),A,58.62
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,N Current (Max),A,225.75
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.88
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (Min),A,143.5
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (Max),A,223.62
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (Min),A,126.5
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (Max),A,254.25
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (Min),A,234.88
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (Max),A,372.5
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.31
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4265
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22274
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5154
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (Max),A,2.62
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (Min),A,87.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (Max),A,206.38
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,145.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.12
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,193.12
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,201.62
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,322.38
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,264.12
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.87
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.81
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
