Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94296
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,N Current (Min),A,64.62
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,N Current (Min),A,97.62
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,N Current (Max),A,223.62
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,155.75
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (Min),A,152.5
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (Max),A,232.38
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (Min),A,106.88
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (Max),A,219.25
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (Min),A,255.75
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (Max),A,387.38
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.25
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39019
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1281
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56127
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (Min),A,85.5
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (Max),A,249.62
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,184.38
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.25
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,197.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,363.5
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,287.5
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.69
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.31
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95087
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,N Current (Min),A,47.75
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,N Current (Min),A,107.25
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,N Current (Max),A,268.12
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,199.25
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (Min),A,128.5
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (Max),A,222.62
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (Min),A,105.5
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (Max),A,151.62
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (Min),A,251.75
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (Max),A,428.12
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.62
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39333
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46725
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (Min),A,53.88
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (Max),A,173.62
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,121.38
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.5
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,285.75
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,223.38
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.19
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.75
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,N Current (Min),A,77.62
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,N Current (Max),A,193.5
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,144.25
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (Min),A,133.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (Max),A,247.25
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (Min),A,102.75
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (Max),A,165.38
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (Min),A,223.12
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (Max),A,348.38
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.94
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38103
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.208
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39419
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (Max),A,132.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,72.12
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.88
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,245.75
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.88
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,N Current (Min),A,77.62
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,N Current (Min),A,47.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,N Current (Max),A,164.75
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (Min),A,140.75
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (Max),A,224.25
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (Min),A,98.12
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (Max),A,201.88
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (Min),A,181.5
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (Max),A,325.88
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.06
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34655
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14672
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38424
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (Max),A,116.62
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,63.12
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,210.38
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.25
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.5
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,N Current (Min),A,56.12
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,N Current (Min),A,43.75
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,N Current (Max),A,149.12
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.25
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (Max),A,219.5
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (Min),A,99.25
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (Max),A,187.88
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (Min),A,168.12
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (Max),A,294.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.19
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34929
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10976
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40932
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (Max),A,131.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,75.5
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.38
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,160.25
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,216.62
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.69
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,N Current (Min),A,64.62
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,N Current (Max),A,49.88
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
