Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,N Current (Min),A,50.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,N Current (Max),A,172.88
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (Min),A,138.62
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (Max),A,237.12
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (Min),A,101.25
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (Max),A,183.75
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (Min),A,192.88
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (Max),A,306.75
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.69
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38366
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00536
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46703
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (Min),A,43.5
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (Max),A,158.62
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,94.88
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.88
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,258.25
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,204.88
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95099
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,N Current (Min),A,98.88
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,N Current (Min),A,81.75
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,N Current (Max),A,187.5
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,141.38
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (Min),A,155.25
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (Max),A,262.12
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (Min),A,91.38
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (Max),A,172.38
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (Min),A,209.75
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (Max),A,337.62
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.88
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.19
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44433
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02461
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45834
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (Min),A,33.12
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (Max),A,119.38
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,71.75
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,166.38
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.75
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.5
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,175.88
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,245.75
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.75
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.56
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,N Current (Min),A,93.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,N Current (Max),A,60.62
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,N Current (Min),A,72.12
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,N Current (Max),A,173.88
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (Min),A,185.88
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (Max),A,259.38
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (Max),A,201.12
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (Min),A,243.62
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (Max),A,317.62
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,82.44
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46343
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09624
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43969
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (Min),A,48.12
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (Max),A,145.62
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,90.62
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,195.75
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,180.38
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,244.88
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.25
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.56
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,N Current (Min),A,72.12
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,N Current (Min),A,61.88
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,N Current (Max),A,158.25
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.88
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (Min),A,149.62
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (Max),A,288.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (Max),A,172.38
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (Min),A,228.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (Max),A,297.25
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.63
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43328
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07216
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40749
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (Min),A,57.25
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (Max),A,125.5
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,87.5
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,167.12
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,235.25
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,197.12
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,N Current (Min),A,885.38
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,971.5
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,229.94
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,N Current (Min),A,70.25
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,N Current (Max),A,838.88
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.62
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (Min),A,159.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (Max),A,279.12
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (Min),A,96.88
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (Max),A,1087.88
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (Min),A,214.12
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (Max),A,292.25
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,106.37
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.56
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41622
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01176
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34078
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (Max),A,127.62
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,71.75
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,217.25
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.06
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.81
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9353
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,N Current (Min),A,83.88
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,N Current (Min),A,60.88
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,N Current (Max),A,137.38
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (Min),A,164.62
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (Max),A,267.12
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (Min),A,91.12
