Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (Max),A,150.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (Min),A,161.25
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (Max),A,271.38
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.94
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41503
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00056
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27324
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (Max),A,84.25
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,168.25
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.69
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92984
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,N Current (Min),A,56.12
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,N Current (Max),A,126.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.12
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (Min),A,161.25
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (Max),A,256.5
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (Min),A,86.5
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (Max),A,140.38
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (Min),A,159.5
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (Max),A,217.25
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.56
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38485
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.045
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25142
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (Min),A,34.25
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (Max),A,99.12
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.62
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.81
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.06
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92709
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,N Current (Min),A,104.38
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,N Current (Min),A,53.62
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,N Current (Max),A,107.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (Min),A,145.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (Max),A,209.5
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (Min),A,78.88
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (Min),A,164.25
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (Max),A,214.88
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,123.5
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33138
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03896
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31209
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (Max),A,3.88
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (Min),A,42.38
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (Max),A,96.5
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,65.75
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.88
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.87
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.69
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93774
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,N Current (Min),A,59.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,N Current (Max),A,120.62
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.88
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (Min),A,124.38
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (Max),A,183.75
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (Max),A,131.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (Min),A,175.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (Max),A,238.12
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.25
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33172
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1205
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34817
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (Max),A,4.12
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (Max),A,96.75
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.62
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94385
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,N Current (Min),A,44.38
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,N Current (Max),A,126.25
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (Min),A,123.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (Max),A,208.62
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (Max),A,138.25
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (Min),A,176.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (Max),A,240.38
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.38
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.56
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33843
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10021
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33605
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (Max),A,93.38
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,68.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.57
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.38
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92053
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,N Current (Min),A,48.75
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,N Current (Max),A,127.88
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (Min),A,119.75
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (Max),A,203.62
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (Max),A,147.25
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (Min),A,183.88
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (Max),A,241.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,130.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.69
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36263
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08974
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28841
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
