Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (Max),A,105.5
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,58.75
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.5
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.62
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.62
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93872
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,N Current (Min),A,99.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,N Current (Max),A,49.75
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,N Current (Min),A,44.12
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,N Current (Max),A,101.12
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (Min),A,129.75
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (Max),A,227.75
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (Max),A,152.25
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (Max),A,239.5
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36995
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15883
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31176
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.19
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92697
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,N Current (Min),A,64.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,N Current (Min),A,36.62
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,N Current (Max),A,80.62
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (Min),A,129.12
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (Max),A,225.62
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (Min),A,120.12
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (Max),A,167.12
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (Min),A,165.5
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (Max),A,223.62
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.25
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3304
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11104
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30556
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (Min),A,42.88
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (Max),A,96.12
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,60.75
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.12
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.5
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,N Current (Min),A,47.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,N Current (Max),A,95.5
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (Min),A,121.62
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (Max),A,190.5
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (Min),A,117.38
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (Max),A,158.12
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (Min),A,174.5
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (Max),A,222.75
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,55.06
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.93
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29747
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17852
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32659
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (Min),A,36.75
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.37
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.87
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.44
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,N Current (Min),A,55.38
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,N Current (Max),A,97.5
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (Min),A,109.88
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (Max),A,182.38
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (Min),A,122.75
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (Max),A,165.25
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (Min),A,180.88
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (Max),A,241.25
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.44
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.75
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32341
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21373
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29088
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (Max),A,76.25
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.5
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.13
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.69
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93225
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,N Current (Min),A,36.75
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,N Current (Max),A,85.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (Min),A,118.62
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (Max),A,180.38
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (Min),A,122.38
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (Max),A,167.62
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (Min),A,155.25
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (Max),A,204.62
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.31
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34041
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20418
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30678
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
