Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (Max),A,66.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.38
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.25
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.38
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.12
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.69
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91595
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,N Current (Min),A,36.12
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,N Current (Max),A,81.5
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.25
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (Min),A,131.62
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (Max),A,203.88
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (Min),A,121.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (Max),A,172.38
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (Min),A,164.25
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (Max),A,213.38
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.38
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39217
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12181
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30062
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (Max),A,78.88
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.62
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93286
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,N Current (Min),A,36.75
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,N Current (Max),A,106.12
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (Min),A,162.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (Max),A,247.62
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (Min),A,106.62
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (Max),A,161.88
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (Max),A,210.88
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.5
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36721
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15456
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28472
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.06
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94488
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,N Current (Min),A,37.75
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,N Current (Max),A,80.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (Min),A,136.75
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (Max),A,199.12
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (Max),A,158.25
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (Min),A,159.38
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (Max),A,216.38
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.31
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3402
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19539
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29152
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (Max),A,71.62
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.13
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.07
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94525
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,N Current (Min),A,37.12
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,N Current (Max),A,76.25
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (Min),A,124.25
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (Max),A,189.75
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (Min),A,115.75
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (Max),A,164.25
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (Min),A,159.38
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (Max),A,205.12
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.69
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29079
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16332
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29622
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (Max),A,91.75
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,53.25
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.75
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.62
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.69
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,N Current (Min),A,50.5
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,N Current (Max),A,118.25
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.62
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (Min),A,109.5
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (Max),A,166.62
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (Max),A,136.75
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (Min),A,158.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (Max),A,217.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.19
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31868
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12947
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29131
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (Max),A,4.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (Min),A,29.75
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (Max),A,109.5
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,181.5
