Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.81
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94235
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,N Current (Min),A,46.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,N Current (Max),A,114.5
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (Min),A,127.38
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (Max),A,170.75
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (Min),A,101.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (Max),A,151.62
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (Max),A,228.25
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.19
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32201
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.093
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28112
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.5
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.81
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92078
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,N Current (Min),A,45.5
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,N Current (Max),A,90.12
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (Min),A,127.5
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (Max),A,177.5
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (Max),A,140.62
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (Min),A,152.12
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (Max),A,201.38
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.94
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.88
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33809
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07549
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30462
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (Min),A,36.5
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (Max),A,85.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.12
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.5
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95053
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,N Current (Min),A,66.25
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,N Current (Min),A,53.88
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,N Current (Max),A,100.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (Min),A,131.38
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (Max),A,187.5
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (Min),A,94.5
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (Max),A,136.38
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (Min),A,169.12
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (Max),A,217.25
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.37
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.62
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.69
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35216
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20732
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29018
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (Max),A,96.25
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,56.25
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92847
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,N Current (Min),A,38.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,N Current (Max),A,101.88
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (Min),A,132.5
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (Max),A,186.62
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (Max),A,190.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (Min),A,166.25
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (Max),A,229.62
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.31
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.94
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36141
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06514
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29168
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (Max),A,2.5
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (Max),A,73.25
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.38
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,170.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.5
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93939
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,N Current (Min),A,61.5
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,N Current (Min),A,44.38
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,N Current (Max),A,84.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (Min),A,145.62
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (Max),A,207.5
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (Max),A,148.88
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (Min),A,166.5
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (Max),A,211.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.69
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.12
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36135
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04921
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27462
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (Max),A,86.5
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,52.25
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.06
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.68
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93307
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
