Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,N Current (Min),A,45.5
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,N Current (Max),A,101.12
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (Min),A,134.5
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (Max),A,193.62
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (Min),A,91.62
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (Max),A,139.25
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (Min),A,160.5
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (Max),A,217.38
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.19
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37462
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08193
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27214
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (Min),A,29.5
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (Max),A,95.75
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.12
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.94
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.94
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93957
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,N Current (Min),A,43.25
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,N Current (Max),A,94.12
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.38
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (Min),A,134.75
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (Max),A,202.12
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (Max),A,140.25
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (Min),A,154.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (Max),A,225.88
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.38
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36602
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09673
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2925
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (Min),A,39.62
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (Max),A,91.25
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,54.88
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.19
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.88
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,N Current (Min),A,41.38
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,N Current (Max),A,95.38
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.38
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (Min),A,136.88
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (Max),A,192.88
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (Min),A,94.38
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (Max),A,157.88
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (Min),A,165.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (Max),A,226.75
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.19
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.56
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39443
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02705
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26189
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (Min),A,43.88
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (Max),A,99.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,61.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.19
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91412
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,N Current (Min),A,99.25
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,N Current (Max),A,59.25
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,N Current (Min),A,54.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,N Current (Max),A,106.38
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (Min),A,116.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (Max),A,234.25
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (Min),A,164.38
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (Max),A,219.25
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.31
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.31
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37835
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10097
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27016
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (Max),A,3.62
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (Max),A,87.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.25
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.62
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93097
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,N Current (Min),A,96.5
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,N Current (Min),A,44.88
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,N Current (Max),A,89.38
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (Min),A,140.5
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (Max),A,239.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (Max),A,153.62
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (Min),A,162.5
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (Max),A,223.88
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.75
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37163
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10903
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28457
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (Max),A,84.5
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94012
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
