Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,N Current (Min),A,40.25
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,N Current (Max),A,105.88
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.75
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (Min),A,137.75
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (Max),A,199.38
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (Max),A,160.88
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (Min),A,160.38
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (Max),A,223.5
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,72.75
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.69
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34447
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09084
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28518
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (Max),A,99.5
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,61.88
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.88
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.38
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,N Current (Min),A,69.88
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,N Current (Min),A,50.75
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,N Current (Max),A,109.75
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (Min),A,132.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (Max),A,193.62
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (Min),A,91.62
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (Max),A,138.25
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (Min),A,165.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (Max),A,223.75
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,114.69
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.25
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33639
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00276
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34633
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (Min),A,51.88
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (Max),A,95.12
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,71.75
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,184.38
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.75
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.19
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,N Current (Min),A,66.62
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,N Current (Max),A,48.12
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,N Current (Min),A,74.25
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,N Current (Max),A,127.88
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (Min),A,127.75
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (Max),A,186.75
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (Max),A,143.5
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (Min),A,190.62
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (Max),A,249.12
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,127.75
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34563
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03688
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32598
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (Min),A,42.88
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (Max),A,102.88
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,68.25
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,184.62
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.13
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,N Current (Min),A,89.62
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,N Current (Min),A,60.25
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,N Current (Max),A,141.75
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.88
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (Min),A,132.5
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (Max),A,202.88
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (Min),A,78.88
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (Max),A,148.38
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (Min),A,186.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (Max),A,243.5
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.5
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.31
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30248
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02779
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33742
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (Min),A,51.75
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,65.12
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.38
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.88
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,N Current (Min),A,67.88
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,N Current (Max),A,49.88
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,N Current (Min),A,70.88
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,N Current (Max),A,127.88
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.12
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (Min),A,121.12
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (Max),A,174.75
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (Min),A,94.88
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (Max),A,139.75
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (Min),A,196.62
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (Max),A,243.75
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,123.88
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33996
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03053
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35442
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (Max),A,103.88
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,67.88
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,132.25
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,183.75
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.12
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.25
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,N Current (Min),A,77.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,N Current (Max),A,59.75
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,N Current (Min),A,78.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,N Current (Max),A,147.38
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.38
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (Max),A,194.62
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (Min),A,85.75
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (Max),A,158.5
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (Min),A,212.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (Max),A,272.88
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,112.07
