Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34862
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07906
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34679
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (Min),A,53.25
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (Max),A,115.88
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,72.75
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,187.25
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.19
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94589
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,N Current (Min),A,80.62
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,N Current (Max),A,62.25
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,N Current (Min),A,86.88
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,N Current (Max),A,136.25
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (Min),A,147.12
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (Max),A,194.62
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (Max),A,127.12
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (Min),A,204.62
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (Max),A,255.88
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.56
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34051
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10655
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34618
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (Min),A,50.12
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (Max),A,105.62
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,75.38
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,129.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.38
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.62
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.56
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.75
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93423
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,N Current (Min),A,83.5
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,N Current (Max),A,64.62
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,N Current (Min),A,81.62
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,N Current (Max),A,157.62
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.75
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (Min),A,140.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (Max),A,191.5
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (Min),A,83.5
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (Max),A,130.5
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (Min),A,202.88
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (Max),A,267.75
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,106.5
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.13
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39092
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09444
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35204
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (Min),A,44.75
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (Max),A,106.75
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,68.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.38
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.12
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.12
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.56
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,N Current (Min),A,83.62
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,N Current (Max),A,63.75
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,N Current (Min),A,76.62
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,N Current (Max),A,146.5
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.75
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (Min),A,141.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (Max),A,225.5
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (Max),A,142.12
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (Min),A,197.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (Max),A,260.38
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.25
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42272
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03398
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36178
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (Max),A,94.62
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.25
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.25
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,26.62
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.81
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90924
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,N Current (Min),A,82.75
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,N Current (Max),A,66.12
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,N Current (Min),A,53.12
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,N Current (Max),A,144.5
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.12
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (Min),A,153.62
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (Max),A,221.75
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (Min),A,81.75
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (Max),A,174.38
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (Min),A,203.62
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (Max),A,255.12
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.12
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,58.5
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39428
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04778
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37957
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (Min),A,44.88
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (Max),A,113.5
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,64.12
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.5
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.87
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,N Current (Min),A,81.62
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,N Current (Max),A,66.88
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,N Current (Min),A,61.25
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,N Current (Max),A,162.75
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (Min),A,138.88
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (Max),A,210.5
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (Max),A,158.25
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (Min),A,212.25
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (Max),A,271.88
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.06
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.31
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45956
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11214
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33407
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
