Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (Max),A,68.38
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,52.25
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.25
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.38
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.13
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.31
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93429
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,N Current (Min),A,91.75
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,N Current (Max),A,63.62
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,N Current (Min),A,77.38
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,N Current (Max),A,136.5
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.25
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (Min),A,174.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (Max),A,247.88
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (Max),A,149.38
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (Min),A,194.38
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (Max),A,246.38
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.69
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.56
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4074
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08562
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31868
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (Min),A,36.75
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (Max),A,87.88
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.38
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.25
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,27.38
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.25
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94565
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,N Current (Min),A,81.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,N Current (Max),A,63.62
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,N Current (Min),A,64.12
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,N Current (Max),A,147.88
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (Min),A,174.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (Max),A,242.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (Min),A,70.25
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (Max),A,157.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (Min),A,180.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (Max),A,242.5
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.19
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.81
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41024
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04872
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32033
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (Min),A,36.38
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (Max),A,68.5
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.75
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.62
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.38
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94324
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,N Current (Min),A,76.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,N Current (Max),A,57.25
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,N Current (Min),A,58.88
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,N Current (Max),A,109.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (Min),A,168.25
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (Max),A,229.62
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (Min),A,98.75
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (Max),A,162.38
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (Min),A,173.75
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (Max),A,234.75
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-05T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,82.19
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.31
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41506
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03935
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26555
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (Max),A,78.75
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.12
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.75
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.25
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.44
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.06
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.06
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94366
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90915
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,N Current (Min),A,49.88
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,N Current (Max),A,101.75
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.25
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (Min),A,176.62
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (Max),A,232.12
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (Min),A,108.88
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (Max),A,160.25
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (Min),A,171.88
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (Max),A,228.38
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.88
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.56
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.18
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43374
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25295
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29152
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (Min),A,37.88
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (Max),A,116.12
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.25
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,221.75
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.88
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.06
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.75
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.75
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9425
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94113
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,N Current (Min),A,48.62
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,N Current (Max),A,94.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.88
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (Min),A,171.62
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (Max),A,259.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (Max),A,263.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (Min),A,167.38
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (Max),A,235.88
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.37
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46282
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06526
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27349
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
