Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (Min),A,37.12
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (Max),A,96.62
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,51.12
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.5
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,199.12
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.06
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.31
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.06
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92987
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,N Current (Min),A,86.5
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,N Current (Min),A,51.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,N Current (Max),A,118.5
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (Min),A,184.25
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (Max),A,269.12
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (Max),A,207.5
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (Min),A,154.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (Max),A,245.12
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46133
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13201
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34023
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (Max),A,3.12
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (Max),A,101.88
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,175.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.62
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,219.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.25
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.06
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92721
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,N Current (Min),A,55.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,N Current (Max),A,122.12
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (Min),A,186.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (Max),A,252.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (Min),A,112.12
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (Max),A,186.88
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (Min),A,163.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (Max),A,270.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.5
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49895
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08458
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34429
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (Min),A,62.5
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (Max),A,106.12
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,81.25
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,231.88
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.62
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,208.12
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.75
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,N Current (Min),A,47.62
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,N Current (Min),A,81.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,N Current (Max),A,134.5
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.88
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (Min),A,220.38
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (Max),A,305.25
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (Min),A,107.75
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (Max),A,162.75
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (Min),A,169.88
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (Max),A,258.5
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.5
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51815
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11263
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32656
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (Min),A,47.75
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (Max),A,117.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,79.12
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,137.38
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,233.38
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.25
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,180.5
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.88
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.69
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,N Current (Min),A,62.62
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,N Current (Max),A,154.75
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.88
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (Min),A,208.75
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (Max),A,315.75
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (Min),A,115.88
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (Max),A,171.75
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (Min),A,181.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (Max),A,233.12
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.25
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.25
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52309
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05849
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.291
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (Min),A,49.38
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,67.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.12
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.25
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.25
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,N Current (Min),A,84.75
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,N Current (Min),A,73.62
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,N Current (Max),A,160.5
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (Min),A,211.38
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (Max),A,310.62
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.62
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (Min),A,115.25
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (Max),A,168.88
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (Min),A,191.75
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (Max),A,257.5
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.87
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54858
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00261
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38192
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (Min),A,52.75
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (Max),A,103.12
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,75.38
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.75
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,150.25
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,206.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.38
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
