Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.88
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,N Current (Min),A,85.25
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,N Current (Max),A,155.62
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.38
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (Min),A,218.88
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (Max),A,311.75
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (Min),A,116.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (Max),A,162.75
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (Min),A,211.12
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (Max),A,280.25
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.12
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.81
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53542
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18312
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37319
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (Max),A,90.62
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,185.5
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,226.75
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.88
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.5
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,N Current (Min),A,58.62
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,N Current (Max),A,131.88
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (Min),A,227.25
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (Max),A,298.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (Min),A,132.75
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (Max),A,237.62
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (Min),A,197.25
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (Max),A,313.75
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.31
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5809
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20806
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39693
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (Max),A,108.75
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,66.75
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,226.75
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.88
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,205.12
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,153.12
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,258.75
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,200.62
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,N Current (Min),A,61.62
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,N Current (Max),A,132.5
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.25
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (Min),A,245.88
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (Max),A,345.25
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.25
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (Min),A,159.38
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (Max),A,259.5
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (Min),A,228.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (Max),A,340.5
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.18
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59728
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11418
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40099
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (Max),A,122.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,81.75
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.5
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,248.12
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.62
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,148.25
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,251.12
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,203.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,N Current (Min),A,85.25
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,N Current (Min),A,67.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,N Current (Max),A,155.75
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.75
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (Min),A,285.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (Max),A,378.75
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.75
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (Min),A,146.88
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (Max),A,247.75
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (Min),A,239.12
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (Max),A,357.12
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.87
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55447
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27816
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4172
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (Min),A,44.38
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (Max),A,121.5
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,74.62
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,158.12
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,223.75
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.75
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.25
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.62
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,164.12
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,259.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,208.5
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94455
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.25
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.48
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,231.61
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,N Current (Min),A,55.88
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,N Current (Max),A,139.62
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (Min),A,257.38
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (Max),A,346.88
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (Min),A,175.62
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (Max),A,268.88
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (Min),A,240.25
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (Max),A,344.38
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.62
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.06
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59707
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12255
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44036
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (Max),A,4.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (Min),A,45.62
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (Max),A,120.38
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,73.12
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,167.38
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,231.88
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,196.88
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,134.38
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.38
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.25
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,160.88
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,277.25
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.38
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.18
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,N Current (Min),A,77.88
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,N Current (Max),A,52.12
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
