Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,N Current (Min),A,74.5
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,N Current (Max),A,151.25
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.62
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (Min),A,272.62
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (Max),A,367.12
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.62
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (Min),A,167.75
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (Max),A,236.62
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (Min),A,245.5
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (Max),A,362.38
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.75
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.56
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60348
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2159
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41521
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (Max),A,104.88
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,62.12
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,168.38
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,217.75
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.25
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.75
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,235.12
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,161.25
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,274.25
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,214.12
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.44
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94476
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,N Current (Min),A,103.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,N Current (Min),A,56.12
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,N Current (Max),A,126.62
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.75
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (Min),A,285.12
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (Max),A,382.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (Min),A,193.88
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (Max),A,290.88
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (Min),A,253.88
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (Max),A,388.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.75
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.63
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67825
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02773
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33462
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (Min),A,50.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (Max),A,113.25
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,191.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,272.5
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,211.88
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.62
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.88
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,159.5
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,274.12
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,211.88
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.06
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,N Current (Min),A,137.38
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,N Current (Max),A,91.25
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,131.38
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,214.25
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.75
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,N Current (Min),A,75.88
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,N Current (Max),A,201.12
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (Min),A,343.12
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (Max),A,441.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.75
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (Min),A,194.62
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (Max),A,269.38
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (Min),A,244.12
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (Max),A,358.5
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.75
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68957
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0139
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38582
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (Min),A,50.75
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (Max),A,141.75
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,101.38
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,212.75
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,302.5
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,261.75
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,134.12
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.5
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,144.62
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,277.75
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,212.12
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,N Current (Min),A,108.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,N Current (Max),A,81.12
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.62
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,189.75
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.75
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,N Current (Min),A,111.12
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,N Current (Max),A,226.5
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,177.25
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (Min),A,361.5
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (Max),A,467.5
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.25
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (Min),A,166.5
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (Max),A,240.5
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (Min),A,234.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (Max),A,366.75
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.75
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.75
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6893
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.007
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42327
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (Min),A,51.5
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (Max),A,147.75
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,92.62
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,217.12
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,313.75
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,257.38
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,122.62
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,246.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.88
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,175.62
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,283.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,224.75
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.69
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,N Current (Min),A,129.12
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,N Current (Max),A,87.5
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.5
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,N Current (Min),A,109.62
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,N Current (Max),A,259.25
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,172.75
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (Min),A,343.38
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (Max),A,479.38
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.38
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (Min),A,155.25
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (Max),A,288.25
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (Min),A,275.5
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (Max),A,377.38
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.88
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.69
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64663
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00053
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40826
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (Max),A,3.88
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (Min),A,52.75
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (Max),A,126.38
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,81.38
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,178.12
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,254.75
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.88
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,196.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,170.75
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,295.88
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,228.25
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,N Current (Min),A,118.88
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,N Current (Max),A,83.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.5
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.88
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,N Current (Min),A,95.25
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,N Current (Max),A,191.12
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.88
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (Min),A,308.62
