Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (Max),A,417.62
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (Min),A,172.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (Max),A,254.75
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (Min),A,284.62
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (Max),A,391.75
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.38
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.81
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.31
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62713
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03737
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44408
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (Min),A,70.75
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (Max),A,158.75
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,113.5
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,167.75
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,188.75
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,184.88
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,291.62
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,245.88
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.44
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,N Current (Min),A,110.38
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,N Current (Max),A,74.88
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.75
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.38
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,N Current (Min),A,124.62
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,N Current (Max),A,209.88
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,164.88
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (Min),A,294.5
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (Max),A,389.25
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.75
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (Max),A,247.62
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (Min),A,282.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (Max),A,392.75
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.56
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.31
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65454
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06065
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46642
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (Min),A,60.5
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (Max),A,167.88
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,105.88
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,176.88
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,240.38
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.38
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.12
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,196.75
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,328.5
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,257.5
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.13
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,N Current (Min),A,113.38
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,N Current (Max),A,86.88
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,136.12
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.25
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,N Current (Min),A,119.88
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,N Current (Max),A,222.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,167.62
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (Min),A,329.38
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (Max),A,433.25
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (Min),A,170.62
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (Max),A,227.62
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (Min),A,296.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (Max),A,433.75
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.25
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.25
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.68
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6321
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04381
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41915
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (Max),A,23.38
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (Min),A,50.38
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (Max),A,118.25
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,80.5
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,165.5
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,222.88
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.12
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.12
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.88
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.38
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,183.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,268.25
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,232.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.81
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93802
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,N Current (Min),A,126.38
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,N Current (Max),A,87.25
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,210.62
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,N Current (Min),A,71.12
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,N Current (Max),A,189.75
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.88
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (Min),A,314.75
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (Max),A,415.88
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (Min),A,156.25
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (Max),A,277.38
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (Min),A,279.62
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (Max),A,379.75
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.38
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.19
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68832
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0096
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40819
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (Max),A,3.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (Min),A,49.88
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (Max),A,116.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,79.12
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,169.5
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,287.25
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,232.88
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.12
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,239.25
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.25
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,178.88
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,287.38
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,233.88
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.38
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93588
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,N Current (Min),A,144.88
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,N Current (Max),A,98.75
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.5
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,246.12
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,N Current (Min),A,97.5
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,N Current (Max),A,210.5
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (Min),A,329.62
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (Max),A,509.88
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.12
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (Min),A,162.25
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (Max),A,265.62
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (Min),A,266.88
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (Max),A,397.75
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,83.31
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.5
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65222
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09258
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44039
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (Min),A,52.25
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (Max),A,132.62
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,79.12
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,188.12
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,245.62
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,217.25
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.12
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,208.25
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.62
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,180.75
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,303.38
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,238.12
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.5
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94455
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,N Current (Min),A,98.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,N Current (Max),A,69.25
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.75
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.75
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.12
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,N Current (Min),A,82.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,N Current (Max),A,199.38
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.62
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (Min),A,314.12
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (Max),A,419.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (Min),A,177.5
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (Max),A,265.38
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (Min),A,279.88
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (Max),A,407.62
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.38
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.56
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.75
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
