Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65454
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14241
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45391
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (Min),A,50.75
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (Max),A,127.75
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,85.12
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,176.62
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,240.25
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,205.75
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.12
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,218.62
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.88
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,180.88
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,314.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,253.75
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.88
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,N Current (Min),A,106.25
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,N Current (Max),A,70.5
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.38
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,N Current (Min),A,79.25
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,N Current (Max),A,157.75
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.38
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (Min),A,303.25
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (Max),A,394.75
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.88
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (Min),A,185.5
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (Max),A,267.25
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (Min),A,278.75
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (Max),A,424.38
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.38
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.69
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66067
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08043
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53359
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (Min),A,58.5
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (Max),A,168.12
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,110.12
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,172.12
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,252.25
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,210.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,166.38
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,222.62
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,189.88
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,231.5
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,357.5
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,293.25
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.56
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,N Current (Min),A,119.38
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,N Current (Max),A,85.25
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,199.25
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,N Current (Min),A,91.38
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,N Current (Max),A,219.25
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.12
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (Min),A,292.88
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (Max),A,422.12
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (Min),A,195.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (Max),A,263.25
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (Min),A,316.75
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (Max),A,454.62
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.75
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.81
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70266
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04823
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51882
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (Max),A,2.25
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (Min),A,55.5
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (Max),A,161.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,103.12
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,203.62
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,318.12
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,255.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,164.5
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,237.38
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,192.25
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,206.75
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,352.25
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,291.12
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.5
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,N Current (Min),A,132.25
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,N Current (Max),A,90.5
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,132.25
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.12
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,N Current (Min),A,116.62
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,N Current (Max),A,239.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,172.75
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (Min),A,344.62
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (Max),A,483.38
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.62
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (Min),A,191.5
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (Max),A,281.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (Min),A,294.38
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (Max),A,460.25
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.62
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.25
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7113
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02525
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54141
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (Max),A,3.88
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (Min),A,87.12
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (Max),A,187.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,126.38
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,244.38
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,347.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,297.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,137.25
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,204.25
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.38
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,218.38
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,344.12
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,277.5
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,N Current (Min),A,109.25
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,N Current (Max),A,71.5
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.25
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.62
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,N Current (Min),A,142.62
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,N Current (Max),A,248.38
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,193.38
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (Min),A,387.62
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (Max),A,490.62
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (Max),A,248.38
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (Min),A,310.62
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (Max),A,465.88
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.44
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6686
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10579
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48489
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (Min),A,55.5
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (Max),A,145.75
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,89.62
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,183.38
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,292.88
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,236.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.25
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,226.75
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.25
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,189.88
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,331.25
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,259.38
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.19
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93875
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,N Current (Min),A,98.5
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,N Current (Max),A,72.5
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.25
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,N Current (Min),A,93.38
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,N Current (Max),A,195.12
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.62
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (Min),A,319.75
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (Max),A,443.75
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.38
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (Min),A,187.25
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (Max),A,262.62
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (Min),A,269.5
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (Max),A,412.62
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.88
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,72.19
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.75
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67517
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05217
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47811
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (Max),A,3.25
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
