Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (Min),A,53.75
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (Max),A,152.25
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,100.62
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,174.62
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,232.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.25
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,179.38
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,255.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,211.25
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,211.12
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,340.62
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,286.88
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.62
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94916
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,N Current (Min),A,164.88
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,N Current (Max),A,104.88
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.38
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,238.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.38
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,N Current (Min),A,75.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,N Current (Max),A,201.5
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.88
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (Min),A,345.38
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (Max),A,446.88
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.38
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (Min),A,211.38
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (Max),A,293.88
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (Min),A,301.62
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (Max),A,459.75
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.37
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.75
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6708
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0342
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48782
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (Min),A,47.75
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (Max),A,166.62
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,90.75
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,163.88
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,270.25
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,215.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,175.88
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,249.25
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,205.75
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,210.62
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,347.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,274.75
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,N Current (Min),A,136.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,N Current (Max),A,101.38
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.88
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,209.62
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.12
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.38
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.38
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,N Current (Min),A,90.38
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,N Current (Max),A,217.25
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (Min),A,333.5
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (Max),A,464.25
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.62
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (Min),A,209.12
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (Max),A,283.62
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (Min),A,320.75
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (Max),A,486.12
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.88
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.63
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6777
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14336
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54943
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (Min),A,48.38
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (Max),A,154.62
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,89.88
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,199.62
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,302.88
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,244.88
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.25
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,257.25
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,219.88
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,364.38
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,286.62
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.37
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,N Current (Min),A,117.62
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,N Current (Max),A,73.25
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,197.62
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.12
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,N Current (Min),A,72.75
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,N Current (Max),A,220.25
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.88
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (Min),A,323.12
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (Max),A,458.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.25
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (Min),A,197.12
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (Max),A,305.75
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (Min),A,315.5
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (Max),A,462.25
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.88
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.19
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67257
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07573
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54443
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (Min),A,50.25
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (Max),A,179.38
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,100.62
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,201.62
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,271.75
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,227.38
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,158.25
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,234.88
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,194.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,197.75
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,393.88
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,294.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.75
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,N Current (Min),A,109.12
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,N Current (Max),A,84.62
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.88
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,N Current (Min),A,90.88
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,N Current (Max),A,226.88
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,152.38
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (Min),A,348.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (Max),A,432.25
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.62
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (Min),A,191.12
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (Max),A,273.38
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (Min),A,325.75
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (Max),A,492.75
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.12
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.37
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.5
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67703
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03975
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50521
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (Min),A,62.25
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (Max),A,158.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,103.5
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,197.5
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,283.62
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,231.88
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,148.62
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,219.38
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,177.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,224.62
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,341.25
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,282.88
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.37
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,N Current (Min),A,123.25
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,N Current (Max),A,83.5
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,137.88
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,198.88
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.25
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,N Current (Min),A,95.62
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,N Current (Max),A,213.88
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,158.88
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (Min),A,350.88
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (Max),A,467.12
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.75
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (Min),A,180.5
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (Max),A,279.25
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (Min),A,332.88
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (Max),A,460.5
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.38
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.12
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.75
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71267
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06123
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44933
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (Min),A,53.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (Max),A,152.38
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,97.88
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,210.25
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,320.0
