Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,271.62
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,146.38
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,249.38
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,188.38
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,202.62
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,322.12
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,258.88
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.44
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,N Current (Min),A,126.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,N Current (Max),A,89.88
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,142.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,193.62
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.12
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,N Current (Min),A,121.5
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,N Current (Max),A,236.62
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.62
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (Min),A,360.62
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (Max),A,491.12
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.38
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (Min),A,184.75
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (Max),A,291.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (Min),A,269.25
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (Max),A,408.75
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.12
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.81
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6987
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09804
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38354
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (Min),A,49.5
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (Max),A,118.88
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,86.38
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,230.12
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,308.12
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,263.25
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,145.12
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,243.5
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.25
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,163.5
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,303.38
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,220.38
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.81
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9353
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,N Current (Min),A,126.62
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,N Current (Max),A,77.75
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,126.88
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,N Current (Min),A,94.38
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,N Current (Max),A,230.12
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (Min),A,373.5
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (Max),A,490.5
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.38
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (Min),A,176.88
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (Max),A,284.25
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (Min),A,249.5
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (Max),A,388.38
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.75
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.31
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71096
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04677
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41717
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (Min),A,51.12
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (Max),A,132.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,82.25
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,222.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,317.12
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,267.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,219.62
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.25
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,177.12
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,281.88
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,234.38
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.69
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9425
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,N Current (Min),A,134.12
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,N Current (Max),A,92.62
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.88
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,204.38
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.38
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,N Current (Min),A,111.5
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,N Current (Max),A,225.75
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.75
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (Min),A,364.38
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (Max),A,515.88
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.25
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (Min),A,190.88
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (Max),A,252.38
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (Min),A,256.62
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (Max),A,378.25
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.62
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.81
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.63
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71264
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00856
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39809
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (Max),A,138.12
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,79.38
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,214.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,332.38
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,259.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,159.75
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,240.75
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,195.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,167.12
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,287.25
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,225.62
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,N Current (Min),A,152.12
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,N Current (Max),A,101.38
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,234.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,N Current (Min),A,91.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,N Current (Max),A,274.5
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.62
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (Min),A,368.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (Max),A,554.5
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.75
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (Min),A,188.38
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (Max),A,273.5
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (Min),A,263.25
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (Max),A,381.62
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.12
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.81
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74478
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10829
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44631
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (Min),A,68.62
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (Max),A,193.62
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,119.75
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,232.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,355.25
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,279.62
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.12
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,208.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,201.75
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,339.5
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,272.5
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.87
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,N Current (Min),A,172.62
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,N Current (Max),A,117.25
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,134.25
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,249.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,192.88
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,N Current (Min),A,162.88
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,N Current (Max),A,319.5
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,223.88
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (Min),A,401.12
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (Max),A,566.25
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.38
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (Min),A,163.38
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (Max),A,246.12
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (Min),A,292.62
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (Max),A,445.38
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.38
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.81
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.56
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73617
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04726
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46575
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (Min),A,55.38
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (Max),A,165.5
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,98.38
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,197.88
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,320.5
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,257.88
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,245.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,197.38
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,217.38
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,352.88
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,285.75
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.56
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
