Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,N Current (Min),A,156.62
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,N Current (Max),A,121.75
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,150.25
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,236.12
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,194.88
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,N Current (Min),A,128.12
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,N Current (Max),A,257.88
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,187.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (Min),A,382.75
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (Max),A,520.75
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.62
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (Min),A,178.88
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (Max),A,271.38
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (Min),A,313.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (Max),A,455.62
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.19
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67355
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03716
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53042
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (Min),A,54.62
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (Max),A,138.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,100.38
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,179.75
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,305.62
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,229.12
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,121.12
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,220.75
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.88
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,205.62
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,331.62
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,273.62
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.13
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,N Current (Min),A,116.75
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,N Current (Max),A,91.75
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,140.62
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,188.88
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.75
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,156.75
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,N Current (Min),A,110.5
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,N Current (Max),A,227.12
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,174.25
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (Min),A,322.12
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (Max),A,472.38
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (Min),A,158.38
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (Max),A,272.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (Min),A,322.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (Max),A,461.62
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.12
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.25
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65249
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07753
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53625
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (Min),A,77.62
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (Max),A,178.25
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,124.38
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,175.62
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,287.25
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,226.88
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,201.25
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,206.75
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,346.38
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,273.88
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,N Current (Min),A,105.62
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,N Current (Max),A,79.62
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.25
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,N Current (Min),A,142.75
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,N Current (Max),A,236.88
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,193.75
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (Min),A,318.62
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (Max),A,435.25
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (Min),A,142.75
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (Max),A,232.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (Min),A,318.75
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (Max),A,464.5
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.88
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.44
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63516
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00365
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5783
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (Min),A,67.5
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (Max),A,170.62
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,124.5
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,174.5
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,271.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,219.12
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.38
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,202.12
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,199.5
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,363.5
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,291.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.75
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,N Current (Min),A,108.88
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,N Current (Max),A,79.88
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.88
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.88
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.62
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,N Current (Min),A,125.38
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,N Current (Max),A,250.62
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,192.75
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (Min),A,279.12
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (Max),A,417.62
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.62
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (Min),A,126.25
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (Max),A,232.88
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (Min),A,307.38
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (Max),A,487.25
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.38
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,82.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63601
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13484
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46529
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (Min),A,51.12
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (Max),A,152.75
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,103.12
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,166.12
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,256.38
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,209.88
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.38
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,183.88
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,298.38
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,233.88
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.88
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.87
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,N Current (Min),A,117.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,N Current (Max),A,88.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.12
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.12
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,N Current (Min),A,118.75
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,N Current (Max),A,238.88
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,180.62
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (Min),A,278.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (Max),A,421.38
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.38
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (Min),A,131.75
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (Max),A,198.75
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (Min),A,286.62
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (Max),A,422.88
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.25
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.44
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.94
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67916
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03899
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37957
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (Min),A,46.62
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (Max),A,130.25
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,70.62
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,272.25
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.25
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,228.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,171.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,307.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,236.38
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94488
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,N Current (Min),A,164.25
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,N Current (Max),A,109.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,130.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,232.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.5
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
