Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,N Current (Min),A,71.25
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,N Current (Max),A,195.88
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.75
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (Min),A,303.38
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (Max),A,443.88
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.25
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (Min),A,168.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (Max),A,260.5
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (Min),A,251.62
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (Max),A,399.88
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.62
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.81
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.5
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67367
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12593
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38894
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (Max),A,4.38
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (Min),A,47.88
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (Max),A,147.25
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,94.75
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,176.25
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,279.62
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,214.62
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.25
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,231.38
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.12
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,175.25
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,283.88
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,225.25
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.69
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.5
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,N Current (Min),A,141.5
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,N Current (Max),A,100.12
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,213.62
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.12
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.25
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,N Current (Min),A,87.25
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,N Current (Max),A,233.5
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,174.62
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (Min),A,319.62
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (Max),A,441.12
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (Min),A,131.62
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (Max),A,262.12
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (Min),A,261.62
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (Max),A,385.38
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.25
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,103.44
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.5
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67343
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15468
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44085
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (Min),A,55.38
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (Max),A,160.62
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,102.12
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.88
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,229.38
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.88
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,189.75
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.75
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,188.88
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,311.12
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,245.62
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.12
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,N Current (Min),A,161.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,N Current (Max),A,115.88
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,110.12
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,225.5
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,173.5
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.75
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,N Current (Min),A,116.38
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,N Current (Max),A,244.75
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,177.38
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (Min),A,277.62
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (Max),A,429.75
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.88
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (Min),A,131.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (Max),A,223.12
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (Min),A,284.12
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (Max),A,402.12
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.25
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.69
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.57
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61099
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02712
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52334
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (Max),A,160.5
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,93.5
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.62
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,246.25
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.12
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.62
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,193.62
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,182.38
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,316.75
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,245.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.75
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.25
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,N Current (Min),A,128.62
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,N Current (Max),A,89.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.5
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,N Current (Min),A,106.25
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,N Current (Max),A,219.62
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.12
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (Min),A,248.5
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (Max),A,417.5
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (Min),A,149.75
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (Max),A,225.25
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (Min),A,312.25
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (Max),A,426.25
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.75
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,126.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56771
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02272
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49239
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (Min),A,43.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (Max),A,156.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,89.88
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,240.25
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,202.75
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.75
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,175.25
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,285.25
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,232.62
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.56
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,N Current (Min),A,118.75
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,N Current (Max),A,82.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,N Current (Min),A,74.75
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,N Current (Max),A,230.75
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,154.88
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (Min),A,219.88
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (Max),A,384.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (Min),A,146.12
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (Max),A,226.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (Min),A,269.5
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (Max),A,415.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.81
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.44
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57845
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09636
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4652
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (Min),A,40.5
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (Max),A,111.25
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,63.5
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,144.62
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,229.88
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.88
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.38
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,227.88
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.25
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,274.75
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,216.62
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.13
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.44
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,N Current (Min),A,105.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,N Current (Max),A,76.5
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.62
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.25
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,N Current (Min),A,76.25
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,N Current (Max),A,169.38
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.25
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (Min),A,237.38
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (Max),A,374.38
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.88
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (Min),A,174.88
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (Max),A,257.62
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
