Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (Min),A,262.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (Max),A,379.12
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.38
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.5
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.31
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55047
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1422
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50228
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (Min),A,40.62
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (Max),A,133.25
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,79.38
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,213.5
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,212.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.62
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,174.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,294.88
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,233.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.63
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,N Current (Min),A,86.12
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,N Current (Max),A,63.25
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,N Current (Min),A,75.62
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,N Current (Max),A,182.62
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.25
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (Min),A,231.38
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (Max),A,334.12
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.62
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (Min),A,167.38
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (Max),A,243.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (Min),A,255.88
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (Max),A,402.38
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.12
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.38
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58132
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10405
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48791
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (Max),A,154.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,70.12
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.75
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,216.88
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,148.62
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,218.62
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,189.5
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,170.25
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,320.38
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,232.5
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.94
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95578
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,N Current (Min),A,108.38
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,N Current (Max),A,73.38
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,N Current (Min),A,56.75
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,N Current (Max),A,187.25
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.25
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (Min),A,266.25
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (Max),A,355.75
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (Min),A,175.88
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (Max),A,238.5
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (Min),A,254.25
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (Max),A,407.62
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.62
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.38
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51608
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05318
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47127
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (Max),A,159.75
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,79.62
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,106.25
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,214.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.38
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.25
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,213.88
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.38
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,163.88
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,274.38
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,213.12
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.31
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94766
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,N Current (Min),A,91.25
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,N Current (Max),A,66.38
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,N Current (Min),A,67.88
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,N Current (Max),A,176.62
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.88
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (Min),A,203.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (Max),A,326.88
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (Min),A,145.5
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (Max),A,237.12
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (Min),A,251.38
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (Max),A,362.88
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51269
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05824
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44915
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (Min),A,39.38
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (Max),A,148.12
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,82.88
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,113.88
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.5
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.38
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.38
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,148.25
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,275.88
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,208.88
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.56
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.81
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,N Current (Min),A,96.62
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,N Current (Max),A,68.25
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.38
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,N Current (Min),A,64.75
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,N Current (Max),A,169.38
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.25
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (Min),A,209.12
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (Max),A,292.62
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (Min),A,159.38
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (Max),A,204.88
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (Min),A,230.75
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (Max),A,365.75
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.75
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.62
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56115
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01268
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44958
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (Min),A,38.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (Max),A,134.25
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,77.88
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,116.75
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.25
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.62
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.88
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,258.5
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9425
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,N Current (Min),A,103.5
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,N Current (Max),A,76.12
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.75
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.75
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,N Current (Min),A,63.88
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,N Current (Max),A,187.88
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.75
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (Min),A,218.88
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (Max),A,308.5
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (Max),A,200.75
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (Min),A,228.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (Max),A,354.38
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.12
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.75
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66336
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01607
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33159
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
