Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (Min),A,38.62
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (Max),A,145.62
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.12
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.38
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.62
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,235.5
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,260.75
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.62
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,27.82
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.25
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,N Current (Min),A,142.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,N Current (Max),A,109.25
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.5
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,N Current (Min),A,50.75
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,N Current (Max),A,191.12
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.38
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (Min),A,211.88
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (Max),A,380.38
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (Max),A,274.25
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (Min),A,226.88
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (Max),A,362.88
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.56
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.06
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61584
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02708
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46383
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (Min),A,37.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (Max),A,152.62
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,82.75
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,195.38
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.25
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,158.75
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,274.75
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,219.88
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.69
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.07
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,N Current (Min),A,128.38
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,N Current (Max),A,80.62
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,189.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.25
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,N Current (Min),A,83.38
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,N Current (Max),A,201.25
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.88
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (Min),A,212.88
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (Max),A,354.75
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (Min),A,103.62
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (Max),A,227.5
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (Min),A,248.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (Max),A,372.25
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.38
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,127.13
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57031
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12773
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4294
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (Max),A,130.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,82.88
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,183.5
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,239.12
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,186.38
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.5
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94568
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,N Current (Min),A,96.62
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,N Current (Max),A,67.12
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.25
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,N Current (Min),A,85.25
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,N Current (Max),A,181.88
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.12
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (Min),A,206.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (Max),A,321.25
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (Min),A,98.5
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (Max),A,190.62
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (Min),A,229.25
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (Max),A,337.62
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,111.57
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.37
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16631
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44826
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (Max),A,154.5
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,94.62
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.62
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,195.62
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,256.88
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,204.38
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.37
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94122
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,N Current (Min),A,102.88
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,N Current (Max),A,74.88
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.75
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.62
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,N Current (Min),A,89.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,N Current (Max),A,206.62
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,154.75
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (Min),A,235.62
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (Max),A,346.25
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (Max),A,173.5
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (Min),A,240.75
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (Max),A,351.12
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,107.06
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.93
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61437
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06633
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49148
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (Max),A,170.25
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,96.25
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,149.88
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,213.88
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.5
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,148.25
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,271.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,209.62
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.37
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.31
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94412
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,N Current (Min),A,83.88
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,N Current (Max),A,57.5
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,N Current (Min),A,83.5
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,N Current (Max),A,224.38
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (Min),A,235.38
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (Max),A,349.25
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.88
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (Max),A,204.12
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (Min),A,230.88
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (Max),A,361.38
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.31
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58672
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01271
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48293
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
