Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (Max),A,120.62
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,74.5
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.38
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,212.62
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.88
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.5
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,259.75
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.12
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.56
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.44
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93576
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93265
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,N Current (Min),A,83.12
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,N Current (Min),A,71.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,N Current (Max),A,167.25
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (Min),A,226.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (Max),A,321.38
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (Min),A,127.75
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (Max),A,187.25
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (Min),A,236.25
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (Max),A,350.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.12
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.31
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60122
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02861
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45595
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (Max),A,2.88
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (Min),A,50.38
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (Max),A,150.62
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,99.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,155.88
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.38
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.12
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.88
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,264.75
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.12
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.87
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94305
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,N Current (Min),A,98.62
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,N Current (Max),A,54.62
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,N Current (Min),A,94.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,N Current (Max),A,188.88
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,141.25
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (Min),A,237.25
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (Max),A,337.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (Min),A,93.12
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (Max),A,183.5
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (Min),A,222.62
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (Max),A,335.5
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.81
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55944
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01906
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4515
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (Max),A,170.12
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,106.12
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.88
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.5
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,284.12
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,207.62
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.94
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93161
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,N Current (Min),A,71.38
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,N Current (Min),A,71.75
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,N Current (Max),A,179.25
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.25
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (Min),A,208.88
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (Max),A,319.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (Min),A,102.12
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (Max),A,186.38
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (Min),A,215.12
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (Max),A,365.5
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.44
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.75
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58044
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09938
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45336
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (Min),A,41.75
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (Max),A,146.88
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,94.62
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.38
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.88
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,155.75
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,261.5
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,209.5
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.06
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94437
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,N Current (Min),A,95.38
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,N Current (Max),A,63.25
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,N Current (Min),A,80.88
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,N Current (Max),A,206.88
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,142.25
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (Min),A,230.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (Max),A,333.25
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (Min),A,103.38
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (Max),A,198.25
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (Min),A,243.5
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (Max),A,350.25
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.06
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.69
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5751
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07893
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42065
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (Min),A,45.12
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (Max),A,145.62
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,91.75
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.38
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.88
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,254.12
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.38
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93106
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,N Current (Min),A,97.75
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,N Current (Max),A,59.62
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.38
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,N Current (Min),A,76.5
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,N Current (Max),A,182.62
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (Min),A,224.62
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (Max),A,318.62
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (Min),A,87.38
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (Max),A,187.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (Min),A,231.62
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (Max),A,339.25
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.87
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60089
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02956
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44894
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (Max),A,6.75
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (Max),A,137.12
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,80.88
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,219.75
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.88
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.5
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,160.75
