Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,287.38
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,213.88
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.37
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.31
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92306
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,N Current (Min),A,104.62
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.12
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,N Current (Min),A,53.12
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,N Current (Max),A,189.88
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.25
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (Min),A,219.25
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (Max),A,364.38
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.38
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (Min),A,123.75
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (Max),A,222.62
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (Min),A,240.75
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (Max),A,365.88
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.5
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60174
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04833
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36233
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (Max),A,119.38
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,73.62
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,140.12
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.62
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.75
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,249.38
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.12
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.38
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91598
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,N Current (Min),A,96.88
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,N Current (Max),A,68.5
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,N Current (Min),A,59.5
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,N Current (Max),A,172.62
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (Min),A,257.5
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (Max),A,354.75
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (Max),A,209.5
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (Min),A,197.75
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (Max),A,324.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.56
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.5
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61212
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12157
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40194
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (Min),A,51.5
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (Max),A,172.12
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,97.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.25
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,156.5
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,303.62
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,212.88
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.94
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.38
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92728
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,N Current (Min),A,111.88
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,N Current (Max),A,78.38
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,N Current (Min),A,76.75
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,N Current (Max),A,193.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,138.62
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (Min),A,253.5
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (Max),A,345.25
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.25
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (Min),A,101.25
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (Max),A,182.75
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (Min),A,232.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (Max),A,381.62
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.31
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60165
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09258
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54534
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (Min),A,77.88
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (Max),A,197.62
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,145.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,202.88
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.62
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,222.12
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,327.88
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,272.62
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.62
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92914
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,N Current (Min),A,91.75
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,N Current (Min),A,109.75
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,N Current (Max),A,247.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,179.25
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (Min),A,238.62
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (Max),A,341.75
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.75
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (Max),A,182.12
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (Min),A,301.62
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (Max),A,419.88
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.12
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,124.12
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61324
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12068
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52721
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (Min),A,67.62
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (Max),A,203.62
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,138.88
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,203.75
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.62
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,214.5
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,336.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,269.38
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94089
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,N Current (Min),A,117.5
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,N Current (Max),A,81.75
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.88
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,N Current (Min),A,115.38
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,N Current (Max),A,238.75
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (Min),A,237.88
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (Max),A,363.38
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (Max),A,187.5
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (Min),A,292.12
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (Max),A,416.38
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.88
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.75
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.56
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63815
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06767
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42248
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (Max),A,4.12
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (Max),A,143.5
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,88.62
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.88
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.75
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.25
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.62
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.62
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,166.62
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,292.75
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,224.5
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.62
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93259
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,N Current (Min),A,121.12
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,N Current (Max),A,92.12
