Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.75
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.75
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.88
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,N Current (Min),A,78.62
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,N Current (Max),A,177.5
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.75
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (Min),A,258.88
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (Max),A,367.88
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (Min),A,148.25
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (Max),A,252.62
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (Min),A,244.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (Max),A,382.25
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.38
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64559
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01924
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4558
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.25
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (Min),A,41.12
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (Max),A,138.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,84.75
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.88
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,213.12
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,229.75
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,181.25
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,275.25
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,222.62
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.12
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93079
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93902
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,N Current (Min),A,117.75
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,N Current (Max),A,85.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.62
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,182.38
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,N Current (Min),A,59.75
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,N Current (Max),A,183.38
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.38
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (Min),A,254.5
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (Max),A,360.5
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (Min),A,133.5
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (Max),A,265.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (Min),A,250.12
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (Max),A,368.38
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.62
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.94
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56201
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10961
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49731
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (Max),A,1.5
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (Min),A,52.12
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (Max),A,160.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,105.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,215.75
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,206.25
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,169.38
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,288.25
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,232.75
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,26.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.06
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90118
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,N Current (Min),A,97.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,N Current (Min),A,64.62
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,N Current (Max),A,204.88
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.75
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (Min),A,216.12
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (Max),A,346.38
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (Min),A,142.62
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (Max),A,233.38
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (Min),A,238.5
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (Max),A,388.12
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.25
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.81
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56429
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19927
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48785
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (Max),A,3.5
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (Max),A,150.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,103.38
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.88
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,147.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,202.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.38
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,180.25
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,284.38
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,238.62
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.75
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91031
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,N Current (Min),A,74.75
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,N Current (Min),A,58.5
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,N Current (Max),A,176.12
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.12
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (Min),A,196.75
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (Max),A,311.12
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (Min),A,173.12
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (Max),A,227.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (Min),A,246.38
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (Max),A,354.5
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.12
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58157
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07927
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5252
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (Min),A,39.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (Max),A,142.12
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,93.62
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,233.62
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.5
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.38
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.88
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,172.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,301.88
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,234.88
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.56
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.25
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,N Current (Min),A,74.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,N Current (Min),A,70.5
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,N Current (Max),A,191.88
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (Min),A,239.62
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (Max),A,339.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (Min),A,147.38
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (Max),A,234.75
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (Min),A,264.38
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (Max),A,384.5
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,79.19
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56774
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00835
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49999
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (Max),A,3.38
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (Min),A,48.12
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (Max),A,161.25
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,109.5
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.5
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,183.62
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.38
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,182.88
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,297.25
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,236.75
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.81
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.88
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,N Current (Min),A,92.88
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,N Current (Max),A,58.38
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
