Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,N Current (Min),A,81.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,N Current (Max),A,201.62
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,143.38
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (Min),A,224.38
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (Max),A,318.38
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (Min),A,135.25
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (Max),A,201.25
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (Min),A,250.25
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (Max),A,395.12
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.88
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56146
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0128
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48495
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (Min),A,56.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (Max),A,202.88
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,126.75
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,203.75
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.88
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,169.75
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,305.75
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,241.38
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.75
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9201
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,N Current (Min),A,70.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,N Current (Min),A,76.62
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,N Current (Max),A,215.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.25
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (Min),A,210.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (Max),A,330.75
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (Max),A,189.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (Min),A,242.12
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (Max),A,391.88
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.25
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.56
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50747
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24331
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48547
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.5
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (Min),A,36.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (Max),A,165.38
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,92.38
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,219.25
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.12
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.75
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,155.12
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,304.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,225.75
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.44
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92166
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,N Current (Min),A,47.12
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,N Current (Max),A,180.62
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.75
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (Min),A,171.25
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (Max),A,338.88
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (Min),A,140.62
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (Max),A,238.12
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (Min),A,222.88
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (Max),A,385.75
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.12
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52251
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26381
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45977
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (Max),A,162.38
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,89.5
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.88
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.25
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,181.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.25
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,283.62
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,221.88
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.88
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89172
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,N Current (Min),A,63.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,N Current (Min),A,40.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,N Current (Max),A,180.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (Min),A,160.5
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (Max),A,291.5
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (Min),A,134.25
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (Max),A,224.38
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (Min),A,194.5
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (Max),A,352.12
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.81
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53191
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14348
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49694
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (Min),A,38.12
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (Max),A,153.75
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,101.25
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.25
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,170.38
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,278.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,232.62
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.87
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.44
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89071
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,N Current (Min),A,44.12
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,N Current (Max),A,181.25
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.12
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (Min),A,186.12
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (Max),A,314.62
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (Max),A,220.5
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (Min),A,230.25
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (Max),A,346.25
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.62
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5592
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12322
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49908
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (Max),A,124.38
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,80.88
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,236.88
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,155.88
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,260.25
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,220.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.31
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.81
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93838
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,N Current (Min),A,49.75
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,N Current (Max),A,148.62
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.75
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (Min),A,194.25
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (Max),A,335.62
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (Min),A,131.5
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (Max),A,221.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (Min),A,233.25
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (Max),A,355.38
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.38
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
