Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (Max),A,169.5
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (RMS),A,95.62
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.12
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,279.75
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,210.25
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.75
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.81
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91641
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,N Current (Min),A,90.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,N Current (Max),A,55.62
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,N Current (Min),A,65.62
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,N Current (Max),A,205.75
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.12
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (Min),A,198.25
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (Max),A,312.5
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (Max),A,205.38
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (Min),A,199.12
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (Max),A,332.12
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.13
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56793
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14604
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49987
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (Min),A,68.25
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (Max),A,193.12
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (RMS),A,132.12
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,263.5
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.75
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,186.5
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,292.88
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,237.12
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.87
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.56
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94189
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,N Current (Min),A,97.12
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,N Current (Max),A,62.75
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,N Current (Min),A,125.5
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,N Current (Max),A,240.38
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,178.25
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (Min),A,191.62
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (Max),A,359.88
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.62
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (Min),A,83.38
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (Max),A,145.25
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (Min),A,241.12
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (Max),A,362.5
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,121.19
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59942
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12804
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40981
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (Min),A,65.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (Max),A,165.75
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (RMS),A,108.62
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.38
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,254.88
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,194.62
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,145.75
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,267.38
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.56
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93491
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,N Current (Min),A,107.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,N Current (Max),A,61.12
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,N Current (Min),A,111.25
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,N Current (Max),A,222.38
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,160.75
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (Min),A,222.25
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (Max),A,382.12
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.25
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (Min),A,65.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (Max),A,160.25
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (Min),A,186.25
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (Max),A,325.25
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.75
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59448
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00706
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45403
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (Max),A,183.5
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (RMS),A,123.25
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.38
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,282.75
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,213.25
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.25
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,270.62
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,208.5
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.94
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.12
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94812
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92862
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,N Current (Min),A,69.62
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,N Current (Min),A,74.38
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,N Current (Max),A,228.75
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,163.12
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (Min),A,221.38
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (Max),A,363.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (Min),A,79.88
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (Max),A,162.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (Min),A,192.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (Max),A,317.25
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.25
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,113.31
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.75
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6387
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15297
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47723
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (Min),A,63.12
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (Max),A,161.38
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (RMS),A,117.38
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,134.88
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,290.38
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,207.75
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,152.5
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,297.75
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.62
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.44
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91281
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,N Current (Min),A,77.38
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,N Current (Max),A,188.38
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.12
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (Min),A,217.25
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (Max),A,377.88
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (Min),A,90.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (Max),A,190.75
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (Min),A,198.25
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (Max),A,343.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.56
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59631
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10426
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51598
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
