Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (Min),A,57.5
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (Max),A,180.88
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (RMS),A,128.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,245.62
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,158.62
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,293.25
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,222.25
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.81
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91003
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,N Current (Min),A,63.5
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,N Current (Max),A,207.12
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.38
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (Min),A,191.62
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (Max),A,320.88
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.88
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (Max),A,209.12
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (Min),A,210.75
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (Max),A,339.12
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,103.56
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56823
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08357
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56597
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (Max),A,5.38
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (Min),A,58.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (Max),A,169.25
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,113.5
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,216.25
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,162.5
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,288.25
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,236.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.19
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9494
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91498
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,N Current (Min),A,89.5
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,N Current (Max),A,197.62
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,140.75
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (Min),A,178.5
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (Max),A,299.88
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (Min),A,97.62
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (Max),A,162.62
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (Min),A,222.75
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (Max),A,347.62
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.69
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60836
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05715
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52651
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (Min),A,54.38
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (Max),A,188.75
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,117.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,140.12
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,233.75
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.75
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,294.5
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,222.88
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.31
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92236
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,N Current (Min),A,76.5
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,N Current (Min),A,63.5
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,N Current (Max),A,218.75
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,156.62
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (Min),A,216.62
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (Max),A,336.12
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.38
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (Max),A,178.62
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (Min),A,206.38
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (Max),A,376.62
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.63
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59133
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06007
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55386
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (Min),A,57.25
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (Max),A,203.25
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,134.5
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,251.38
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.88
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,182.38
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,340.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,258.12
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.12
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94412
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92932
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,N Current (Max),A,60.38
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,N Current (Min),A,102.5
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,N Current (Max),A,229.5
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,171.62
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (Min),A,211.38
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (Max),A,347.75
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (Min),A,80.38
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (Max),A,171.25
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (Min),A,247.88
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (Max),A,411.12
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.37
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50503
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01381
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49712
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (Min),A,64.25
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (Max),A,183.75
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,126.25
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.12
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,202.75
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,175.62
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,296.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,236.88
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.63
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.94
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91611
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,N Current (Min),A,91.25
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,N Current (Max),A,206.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,152.38
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (Min),A,165.38
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (Max),A,301.5
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (Min),A,90.38
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (Max),A,146.25
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (Min),A,227.12
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (Max),A,355.88
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.5
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52908
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05913
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60595
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99878
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (Min),A,60.88
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (Max),A,244.62
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,173.75
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,100.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,221.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,189.5
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,358.62
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,297.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.44
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
