Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.25
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,N Current (Min),A,61.62
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,N Current (Min),A,103.38
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,N Current (Max),A,280.12
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,203.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (Min),A,165.75
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (Max),A,306.25
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (Max),A,179.75
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (Min),A,246.75
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (Max),A,432.75
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,79.75
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51171
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04826
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47921
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (Min),A,53.5
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (Max),A,167.62
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,112.12
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.5
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.38
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,166.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,286.38
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.75
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.56
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.914
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,N Current (Min),A,85.5
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,N Current (Max),A,58.62
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,N Current (Min),A,90.12
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,N Current (Max),A,210.88
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,152.25
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (Min),A,174.38
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (Max),A,291.75
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (Min),A,84.5
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (Max),A,162.88
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (Min),A,223.75
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (Max),A,340.5
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,100.69
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49773
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08138
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43832
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (Min),A,53.5
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (Max),A,154.38
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,102.12
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,170.5
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.25
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,252.5
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,200.75
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.19
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.75
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,N Current (Min),A,95.25
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,N Current (Max),A,64.38
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,N Current (Min),A,97.5
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,N Current (Max),A,197.12
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,144.12
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (Min),A,172.12
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (Max),A,299.88
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (Min),A,90.62
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (Max),A,172.38
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (Min),A,195.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (Max),A,338.12
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.75
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45852
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1758
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44707
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (Min),A,35.25
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (Max),A,139.25
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,82.5
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,158.5
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.38
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.12
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,138.5
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,261.62
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,200.5
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,N Current (Min),A,51.88
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,N Current (Max),A,173.12
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.88
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (Min),A,157.62
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (Max),A,246.12
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (Max),A,218.75
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (Min),A,202.12
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (Max),A,324.88
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.07
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49664
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04799
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47149
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (Min),A,35.75
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (Max),A,165.38
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,98.5
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.12
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.75
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,293.25
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,220.5
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.81
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94366
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,N Current (Min),A,99.5
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,N Current (Max),A,68.25
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,N Current (Min),A,61.12
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,N Current (Max),A,176.88
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.25
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (Min),A,195.88
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (Max),A,254.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (Max),A,189.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (Min),A,199.25
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (Max),A,360.38
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.44
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46972
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02409
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45498
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (Max),A,152.38
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,93.25
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.62
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.88
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,257.75
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,206.5
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.63
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,N Current (Min),A,93.88
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,N Current (Max),A,63.38
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
