Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,N Current (Min),A,61.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,N Current (Max),A,183.88
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.88
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (Min),A,167.88
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (Max),A,254.62
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (Min),A,114.62
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (Max),A,179.12
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (Min),A,209.5
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (Max),A,328.25
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.69
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49798
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11485
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54672
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (Min),A,71.12
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (Max),A,190.12
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,136.62
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.38
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.75
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,176.5
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,193.62
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,298.25
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,256.38
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.31
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,N Current (Min),A,85.62
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,N Current (Max),A,57.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,N Current (Min),A,95.62
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,N Current (Max),A,221.62
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.38
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (Min),A,173.62
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (Max),A,238.88
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (Max),A,202.5
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (Min),A,271.12
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (Max),A,352.62
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,103.31
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51183
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06276
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5418
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (Min),A,108.62
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (Max),A,179.62
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,146.88
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.5
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.25
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,220.12
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,277.75
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,245.25
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.81
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,28.69
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.69
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91296
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,N Current (Min),A,79.5
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,N Current (Min),A,142.88
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,N Current (Max),A,211.5
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,176.25
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (Min),A,172.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (Max),A,257.62
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (Min),A,82.75
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (Max),A,122.12
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (Min),A,271.38
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (Max),A,320.88
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.75
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48757
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00035
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44305
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (Min),A,76.25
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (Max),A,151.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,117.12
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,183.75
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,182.62
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,253.25
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,220.5
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.12
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.94
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,N Current (Min),A,88.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,N Current (Min),A,75.5
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,N Current (Max),A,186.38
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.38
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (Min),A,169.75
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (Max),A,274.5
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (Min),A,85.25
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (Max),A,161.25
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (Min),A,219.75
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (Max),A,305.5
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.69
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.69
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49294
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06294
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30455
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (Max),A,120.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,70.12
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,209.5
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.56
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.87
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,N Current (Min),A,116.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,N Current (Max),A,72.38
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,158.5
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,N Current (Min),A,76.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,N Current (Max),A,136.88
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.75
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (Min),A,171.25
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (Max),A,287.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (Min),A,92.25
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (Max),A,147.62
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (Min),A,175.5
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (Max),A,255.75
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.87
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.06
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44616
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04918
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24269
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (Max),A,84.5
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.07
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,N Current (Min),A,93.75
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,N Current (Max),A,61.25
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,N Current (Min),A,42.25
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,N Current (Max),A,125.25
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
