Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (Min),A,152.62
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (Max),A,254.5
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (Min),A,81.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (Max),A,156.25
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (Min),A,143.75
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (Max),A,224.12
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,117.12
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.75
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43679
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13262
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35207
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (Max),A,4.75
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (Max),A,68.38
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.38
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.88
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.56
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,N Current (Min),A,90.12
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,N Current (Max),A,72.88
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,N Current (Min),A,84.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,N Current (Max),A,140.62
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.88
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (Min),A,183.75
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (Max),A,250.75
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (Min),A,92.62
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (Max),A,145.38
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (Min),A,190.88
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (Max),A,277.12
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.75
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,128.93
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.25
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41979
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11797
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36071
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (Max),A,75.62
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.25
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,N Current (Min),A,109.5
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,N Current (Max),A,69.62
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,N Current (Min),A,72.38
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,N Current (Max),A,166.12
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.12
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (Min),A,166.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (Max),A,248.88
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (Max),A,154.62
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (Min),A,165.38
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (Max),A,289.25
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.56
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41488
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02675
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31337
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (Max),A,1.62
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (Max),A,89.5
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.62
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.81
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.69
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91482
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93555
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,N Current (Min),A,87.88
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,N Current (Min),A,45.38
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,N Current (Max),A,116.25
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (Min),A,149.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (Max),A,218.38
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (Min),A,142.12
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (Max),A,223.75
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.44
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42318
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01302
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2936
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (Max),A,1.88
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.88
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.5
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.909
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9216
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,N Current (Min),A,44.25
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,N Current (Max),A,102.25
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (Min),A,158.62
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (Max),A,214.62
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (Max),A,132.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (Min),A,150.38
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (Max),A,213.25
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.69
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.44
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37499
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04479
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27056
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (Max),A,64.5
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (RMS),A,44.88
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.37
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.44
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94195
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92615
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,N Current (Min),A,56.12
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,N Current (Max),A,100.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (Min),A,135.38
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (Max),A,193.88
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (Min),A,60.75
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (Min),A,139.25
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (Max),A,188.75
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.32
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
