Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42974
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00923
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28042
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.75
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.25
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.56
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93753
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94061
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,N Current (Min),A,80.88
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,N Current (Min),A,55.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,N Current (Max),A,121.25
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (Min),A,145.25
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (Max),A,243.5
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (Max),A,135.25
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (Min),A,149.12
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (Max),A,191.62
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.62
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.19
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4071
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02629
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2564
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (Max),A,3.75
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (Max),A,72.12
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.62
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.62
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.31
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9216
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,N Current (Min),A,75.38
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,N Current (Min),A,40.38
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,N Current (Max),A,138.25
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.75
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (Min),A,135.12
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (Max),A,255.5
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (Min),A,75.38
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (Max),A,117.5
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (Min),A,134.25
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (Max),A,189.75
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.06
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.81
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39001
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12483
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2528
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.31
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.62
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88568
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92737
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,N Current (Min),A,77.75
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,N Current (Min),A,34.12
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,N Current (Max),A,72.25
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.12
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (Min),A,123.5
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (Max),A,194.62
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (Max),A,139.12
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (Min),A,135.88
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (Max),A,194.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.44
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.25
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.25
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41497
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0583
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23149
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (Max),A,2.38
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (Max),A,56.62
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.12
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,28.62
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.75
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89087
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,N Current (Min),A,33.5
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,N Current (Max),A,81.38
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.38
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (Min),A,147.75
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (Max),A,206.25
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (Min),A,95.5
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (Max),A,157.88
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (Max),A,185.38
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.56
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.37
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39196
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10808
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28695
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (Max),A,66.5
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.5
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.81
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93542
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,N Current (Min),A,33.88
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,N Current (Max),A,72.88
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.75
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (Min),A,143.25
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (Max),A,202.38
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (Min),A,109.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (Max),A,164.25
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (Min),A,148.25
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (Max),A,192.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.25
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39712
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14333
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28145
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
