Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.75
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.63
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.19
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.94
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92389
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93106
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,N Current (Min),A,73.12
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,N Current (Min),A,35.38
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,N Current (Max),A,86.25
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (Min),A,137.5
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (Max),A,195.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (Max),A,174.12
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (Min),A,144.88
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (Max),A,207.25
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.44
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.37
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45342
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11873
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26604
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (Max),A,79.5
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.25
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.88
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.25
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.31
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.25
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92792
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,N Current (Min),A,79.5
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,N Current (Min),A,34.88
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,N Current (Max),A,81.38
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (Min),A,165.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (Max),A,224.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (Min),A,118.12
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (Max),A,159.12
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (Min),A,132.25
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (Max),A,212.38
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.81
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.56
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42611
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17177
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2661
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (Max),A,2.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.06
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92822
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,N Current (Min),A,33.62
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,N Current (Max),A,65.88
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (Min),A,139.75
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (Max),A,214.25
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (Max),A,180.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (Min),A,144.62
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (Max),A,201.88
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.62
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.31
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42879
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21059
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27785
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.62
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (Max),A,65.75
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9371
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92621
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,N Current (Min),A,34.25
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,N Current (Max),A,86.62
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.88
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (Min),A,147.62
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (Max),A,220.62
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (Min),A,112.5
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (Max),A,189.5
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (Min),A,129.38
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (Max),A,198.88
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.19
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4367
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16121
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23345
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (Max),A,51.62
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.19
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.69
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90713
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,N Current (Min),A,35.62
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,N Current (Max),A,70.12
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (Min),A,159.12
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (Max),A,211.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (Max),A,157.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (Min),A,135.25
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (Max),A,182.62
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.44
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46069
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16707
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29268
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (Max),A,70.88
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.62
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
