Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.12
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.06
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.44
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9219
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94495
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,N Current (Min),A,36.5
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,N Current (Max),A,68.62
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (Min),A,163.12
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (Max),A,211.5
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (Min),A,108.38
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (Max),A,175.62
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (Min),A,159.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (Max),A,224.62
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.06
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.19
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41472
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13024
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27175
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.12
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.62
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.88
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.94
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93478
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,N Current (Min),A,40.5
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,N Current (Max),A,73.5
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (Min),A,135.62
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (Max),A,211.38
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (Min),A,114.62
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (Max),A,162.62
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (Min),A,144.25
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (Max),A,190.25
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.19
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41305
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15834
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3066
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (Min),A,34.75
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (Max),A,85.62
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.88
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.38
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.5
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.38
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95093
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,N Current (Min),A,73.12
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,N Current (Min),A,38.38
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,N Current (Max),A,83.62
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (Min),A,136.5
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (Max),A,217.25
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (Max),A,185.88
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (Min),A,168.12
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (Max),A,223.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.31
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.75
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46667
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03807
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31295
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (Max),A,1.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (Max),A,85.62
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (RMS),A,46.25
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.12
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.25
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.88
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91568
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,N Current (Min),A,42.38
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,N Current (Max),A,94.62
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (Min),A,172.5
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (Max),A,243.38
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (Min),A,118.12
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (Max),A,161.38
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (Max),A,248.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.81
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.19
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48885
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06697
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29982
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (Max),A,4.25
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (Min),A,28.25
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (Max),A,68.62
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.38
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.62
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,27.25
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,N Current (Min),A,102.25
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,N Current (Max),A,65.38
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,N Current (Min),A,37.62
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,N Current (Max),A,88.5
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (Min),A,175.12
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (Max),A,255.25
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (Min),A,128.25
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (Max),A,192.25
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (Min),A,179.75
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (Max),A,213.88
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.81
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44961
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12065
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32341
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (Max),A,82.5
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.56
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
