Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,N Current (Min),A,39.38
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,N Current (Max),A,92.38
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (Min),A,154.62
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (Max),A,213.12
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (Min),A,124.38
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (Max),A,162.62
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (Min),A,174.38
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (Max),A,242.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42599
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1534
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32198
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.75
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,119.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.06
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.37
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94638
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93671
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,N Current (Min),A,39.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,N Current (Max),A,75.5
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.12
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (Min),A,153.38
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (Max),A,214.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (Min),A,127.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (Max),A,166.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (Min),A,173.38
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (Max),A,228.88
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.88
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42184
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14214
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34096
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (Min),A,30.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (Max),A,77.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (RMS),A,46.38
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.37
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.06
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.5
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,N Current (Min),A,40.38
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,N Current (Max),A,93.25
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (Min),A,162.12
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (Max),A,204.38
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (Min),A,128.25
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (Max),A,176.12
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (Min),A,182.88
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (Max),A,237.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,58.25
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.31
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42461
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16121
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35433
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.25
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,N Current (Min),A,64.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,N Current (Min),A,40.25
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,N Current (Max),A,77.25
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (Min),A,158.25
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (Max),A,203.38
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (Min),A,123.75
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (Max),A,178.38
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (Min),A,184.38
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (Max),A,227.62
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.25
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.68
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40026
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20702
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33849
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (Max),A,78.12
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (RMS),A,53.75
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.5
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92575
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95016
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,N Current (Min),A,43.62
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,N Current (Max),A,82.75
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (Min),A,145.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (Max),A,180.38
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (Min),A,131.12
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (Max),A,185.25
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (Min),A,185.62
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (Max),A,230.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.13
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41061
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16674
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32879
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (Min),A,35.75
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.75
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.12
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9382
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
