Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,N Current (Min),A,40.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,N Current (Max),A,77.88
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (Min),A,135.25
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (Max),A,195.12
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (Max),A,168.75
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (Min),A,176.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (Max),A,212.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,54.87
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.5
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42895
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15679
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35326
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (Min),A,34.75
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (Max),A,83.88
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (RMS),A,49.62
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.25
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.75
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.12
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.75
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.75
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,N Current (Min),A,63.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,N Current (Min),A,38.88
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,N Current (Max),A,105.25
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (Min),A,154.5
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (Max),A,210.75
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (Min),A,124.38
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (Max),A,174.25
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (Max),A,259.12
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43682
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10137
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3752
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (Max),A,94.88
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.38
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.5
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.25
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.19
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,N Current (Min),A,74.75
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,N Current (Min),A,48.62
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,N Current (Max),A,106.62
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (Min),A,160.25
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (Max),A,218.62
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (Min),A,128.38
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (Max),A,189.62
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (Min),A,197.88
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (Max),A,256.25
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.38
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47121
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12496
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30593
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (Max),A,1.38
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (Max),A,65.88
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.5
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.38
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.62
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.38
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,N Current (Min),A,41.88
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,N Current (Max),A,80.88
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (Min),A,168.12
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (Max),A,220.12
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (Min),A,119.38
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (Min),A,160.62
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (Max),A,241.5
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.94
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.56
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45367
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17015
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30523
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (Max),A,92.62
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.25
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.75
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.56
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.13
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92682
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,N Current (Min),A,42.5
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,N Current (Max),A,74.5
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.38
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (Min),A,163.75
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (Max),A,216.38
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (Min),A,133.75
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (Max),A,173.38
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (Min),A,170.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (Max),A,223.38
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.62
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.56
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44601
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14702
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28295
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (Max),A,72.25
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.19
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.81
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,N Current (Min),A,76.5
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,N Current (Min),A,43.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,N Current (Max),A,72.5
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (Min),A,165.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (Max),A,221.5
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (Min),A,135.88
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (Max),A,183.12
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (Min),A,160.5
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (Max),A,205.25
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
