Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.25
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.06
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45895
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10002
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30764
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (Max),A,1.25
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (Min),A,35.5
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (Max),A,83.38
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.62
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.13
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.44
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,N Current (Min),A,84.62
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,N Current (Max),A,56.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,N Current (Min),A,43.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,N Current (Max),A,98.62
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (Min),A,167.75
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (Max),A,244.25
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (Min),A,127.75
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (Max),A,177.62
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (Min),A,159.38
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (Max),A,231.75
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.88
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.18
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44979
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0923
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30694
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (Max),A,2.12
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (Max),A,89.62
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.38
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.62
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.19
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,N Current (Min),A,80.88
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,N Current (Min),A,48.88
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,N Current (Max),A,81.25
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (Min),A,168.38
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (Max),A,224.5
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (Min),A,125.38
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (Max),A,172.88
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (Min),A,179.5
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (Max),A,233.88
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.56
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.506
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10506
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3286
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.88
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (Min),A,36.12
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.5
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.38
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.75
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.69
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93109
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,N Current (Min),A,47.62
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,N Current (Max),A,90.88
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (Min),A,182.5
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (Max),A,226.62
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (Min),A,120.88
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (Max),A,175.5
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (Min),A,165.25
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (Max),A,219.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.5
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.62
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49789
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19872
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32543
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (Max),A,2.25
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (Max),A,79.38
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.62
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.5
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.12
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93323
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,N Current (Max),A,48.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,N Current (Min),A,46.5
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,N Current (Max),A,75.38
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.25
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (Min),A,178.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (Max),A,227.12
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (Min),A,136.88
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (Max),A,183.12
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (Min),A,166.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (Max),A,219.5
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.19
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52819
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21874
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38289
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (Max),A,1.75
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (Min),A,36.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (Max),A,79.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,169.38
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,140.62
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,194.75
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.5
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.19
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92456
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,N Current (Min),A,77.5
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,N Current (Min),A,46.38
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,N Current (Max),A,74.75
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (Min),A,193.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (Max),A,245.62
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (Min),A,147.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (Max),A,188.38
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (Min),A,184.88
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (Max),A,241.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.19
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.69
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44912
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17549
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28676
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (Max),A,2.25
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
