Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.62
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (Min),A,36.12
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (Max),A,73.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.88
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.13
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,N Current (Min),A,46.5
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,N Current (Max),A,82.12
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (Min),A,160.38
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (Max),A,226.12
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (Min),A,124.12
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (Max),A,181.62
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (Max),A,225.25
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.06
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4403
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16399
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29424
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (Max),A,1.12
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.38
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.75
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.81
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.31
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.81
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93326
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,N Current (Min),A,47.75
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,N Current (Max),A,93.38
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (Min),A,160.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (Max),A,226.75
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (Max),A,169.12
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (Min),A,142.62
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (Max),A,196.88
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180403,Raglan Place,2024-02-06T00:00:00.000+00:00,ambient,,Temperature,C,0.0
